ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 00:00,2,0.000,ALERT,214.41,298.17,60.017,1409198404,"274151322000083","019011112586793",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,242521.0,242521.0,22007,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409198439,121639.00
08/28/2014 00:00,2,0.000,ALERT,215.09,298.47,60.017,1409198404,"274151322000076","019011112586793",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,253118.0,253118.0,21992,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409198441,121640.00
08/28/2014 00:00,2,0.000,ALERT,214.41,297.57,60.012,1409198404,"274151322000094","019011112586793",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,179745.2,179745.2,22430,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409198443,121641.00
08/28/2014 00:00,2,0.000,ALERT,214.19,297.57,60.017,1409198404,"274151322000052","019011112586793",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,243579.0,243579.0,21950,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409198445,121642.00
08/28/2014 00:00,2,0.000,ALERT,214.64,298.17,60.017,1409198404,"274151322000085","019011112586793",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,242630.5,242630.5,21908,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409198447,121643.00
08/28/2014 00:00,2,0.000,ALERT,214.64,296.96,60.028,1409198404,"274151322000087","019011112586793",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,230882.2,230882.2,21932,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409198449,121644.00
08/28/2014 00:00,2,0.000,ALERT,213.96,297.57,60.017,1409198404,"274151322000088","019011112586793",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,235666.3,235666.3,21921,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409198450,121645.00
08/28/2014 00:00,2,0.000,ALERT,214.41,299.07,60.012,1409198404,"274151322000095","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,250861.7,250861.7,21985,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409198452,121646.00
08/28/2014 00:00,2,0.000,ALERT,215.09,297.26,60.017,1409198404,"274151322000068","019011112586793",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,178012.5,178012.5,22486,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409198454,121647.00
08/28/2014 00:00,2,0.000,ALERT,214.41,297.87,60.022,1409198404,"274151322000054","019011112586793",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,240338.0,240338.0,22057,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409198456,121648.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121649.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121650.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121651.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121652.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121653.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121654.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121655.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121656.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121657.00
08/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409198404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409199274,121658.00
08/28/2014 00:15,2,0.000,ALERT,213.96,297.87,59.996,1409199304,"274151322000083","019011112586793",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,242521.0,242521.0,22009,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199339,121659.00
08/28/2014 00:15,2,0.000,ALERT,214.41,297.26,59.996,1409199304,"274151322000076","019011112586793",0.00,13.00,0,293.96,300.57,0.0,0.0,0.000,253118.0,253118.0,21994,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199340,121660.00
08/28/2014 00:15,2,0.000,ALERT,213.96,296.96,60.012,1409199304,"274151322000094","019011112586793",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,179745.2,179745.2,22432,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199342,121661.00
08/28/2014 00:15,2,0.000,ALERT,213.74,298.17,59.996,1409199304,"274151322000052","019011112586793",0.00,12.70,0,293.96,300.57,0.0,0.0,0.000,243579.0,243579.0,21952,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199344,121662.00
08/28/2014 00:15,2,0.000,ALERT,213.96,297.26,59.996,1409199304,"274151322000085","019011112586793",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,242630.5,242630.5,21910,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199346,121663.00
08/28/2014 00:15,2,0.000,ALERT,213.96,296.96,59.980,1409199304,"274151322000087","019011112586793",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,230882.2,230882.2,21934,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199348,121664.00
08/28/2014 00:15,2,0.000,ALERT,213.51,297.57,60.006,1409199304,"274151322000088","019011112586793",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,235666.3,235666.3,21923,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199350,121665.00
08/28/2014 00:15,2,0.000,ALERT,213.96,298.47,59.996,1409199304,"274151322000095","019011112586793",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,250861.7,250861.7,21987,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409199352,121666.00
08/28/2014 00:15,2,0.000,ALERT,214.64,296.66,60.006,1409199304,"274151322000068","019011112586793",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,178012.5,178012.5,22488,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409199354,121667.00
08/28/2014 00:15,2,0.000,ALERT,213.74,298.17,59.996,1409199304,"274151322000054","019011112586793",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,240338.0,240338.0,22059,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409199356,121668.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121669.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121670.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121671.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121672.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121673.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121674.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121675.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121676.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121677.00
08/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409199304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409200174,121678.00
08/28/2014 00:30,2,0.000,ALERT,213.51,298.17,60.028,1409200204,"274151322000083","019011112586793",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,242521.0,242521.0,22011,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200239,121679.00
08/28/2014 00:30,2,0.000,ALERT,214.19,298.47,60.028,1409200204,"274151322000076","019011112586793",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,253118.0,253118.0,21996,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200241,121680.00
08/28/2014 00:30,2,0.000,ALERT,213.51,297.87,60.028,1409200204,"274151322000094","019011112586793",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,179745.2,179745.2,22434,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200243,121681.00
08/28/2014 00:30,2,0.000,ALERT,213.29,297.57,60.028,1409200204,"274151322000052","019011112586793",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,243579.0,243579.0,21954,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409200245,121682.00
08/28/2014 00:30,2,0.000,ALERT,213.74,298.47,60.017,1409200204,"274151322000085","019011112586793",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,242630.5,242630.5,21912,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409200246,121683.00
08/28/2014 00:30,2,0.000,ALERT,213.74,297.26,60.033,1409200204,"274151322000087","019011112586793",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,230882.2,230882.2,21937,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200249,121684.00
08/28/2014 00:30,2,0.000,ALERT,213.06,297.57,60.022,1409200204,"274151322000088","019011112586793",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,235666.3,235666.3,21926,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200252,121685.00
08/28/2014 00:30,2,0.000,ALERT,213.51,299.07,59.985,1409200204,"274151322000095","019011112586793",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,250861.7,250861.7,21990,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200255,121686.00
08/28/2014 00:30,2,0.000,ALERT,214.19,297.26,60.006,1409200204,"274151322000068","019011112586793",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,178012.5,178012.5,22491,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409200257,121687.00
08/28/2014 00:30,2,0.000,ALERT,213.29,297.87,60.028,1409200204,"274151322000054","019011112586793",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,240338.0,240338.0,22062,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409200259,121688.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121689.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121690.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121691.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121692.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121693.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121694.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121695.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121696.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121697.00
08/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409200204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201063,121698.00
08/28/2014 00:45,2,0.000,ALERT,214.19,299.07,60.065,1409201103,"274151322000083","019011112586793",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,242521.0,242521.0,22013,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409201139,121699.00
08/28/2014 00:45,2,0.000,ALERT,214.41,299.07,60.028,1409201103,"274151322000076","019011112586793",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,253118.0,253118.0,21998,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201141,121700.00
08/28/2014 00:45,2,0.000,ALERT,214.19,298.47,60.059,1409201103,"274151322000094","019011112586793",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,179745.2,179745.2,22436,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201143,121701.00
08/28/2014 00:45,2,0.000,ALERT,213.51,298.47,60.022,1409201103,"274151322000052","019011112586793",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,243579.0,243579.0,21956,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201145,121702.00
08/28/2014 00:45,2,0.000,ALERT,213.96,299.07,60.028,1409201103,"274151322000085","019011112586793",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,242630.5,242630.5,21914,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201146,121703.00
08/28/2014 00:45,2,0.000,ALERT,213.96,297.87,60.033,1409201103,"274151322000087","019011112586793",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,230882.2,230882.2,21939,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201148,121704.00
08/28/2014 00:45,2,0.000,ALERT,213.51,298.47,60.033,1409201103,"274151322000088","019011112586793",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,235666.3,235666.3,21928,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201150,121705.00
08/28/2014 00:45,2,0.000,ALERT,213.74,299.97,60.033,1409201103,"274151322000095","019011112586793",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,250861.7,250861.7,21992,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409201152,121706.00
08/28/2014 00:45,2,0.000,ALERT,214.87,298.17,60.033,1409201103,"274151322000068","019011112586793",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,178012.5,178012.5,22493,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201154,121707.00
08/28/2014 00:45,2,0.000,ALERT,213.51,298.77,60.033,1409201103,"274151322000054","019011112586793",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,240338.0,240338.0,22064,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409201156,121708.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121709.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121710.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121711.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121712.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121713.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121714.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121715.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121716.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121717.00
08/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409201103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409201975,121718.00
08/28/2014 01:00,2,0.000,ALERT,214.41,299.97,60.038,1409202004,"274151322000083","019011112586793",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,242521.0,242521.0,22015,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202039,121719.00
08/28/2014 01:00,2,0.000,ALERT,215.09,299.67,60.038,1409202004,"274151322000076","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,253118.0,253118.0,22000,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202041,121720.00
08/28/2014 01:00,2,0.000,ALERT,214.41,299.37,60.033,1409202004,"274151322000094","019011112586793",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,179745.2,179745.2,22438,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202043,121721.00
08/28/2014 01:00,2,0.000,ALERT,214.19,299.67,60.038,1409202004,"274151322000052","019011112586793",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,243579.0,243579.0,21958,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202045,121722.00
08/28/2014 01:00,2,0.000,ALERT,214.64,299.97,60.038,1409202004,"274151322000085","019011112586793",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,242630.5,242630.5,21916,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409202047,121723.00
08/28/2014 01:00,2,0.000,ALERT,214.64,299.07,60.038,1409202004,"274151322000087","019011112586793",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,230882.2,230882.2,21941,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202049,121724.00
08/28/2014 01:00,2,0.000,ALERT,214.19,299.67,60.054,1409202004,"274151322000088","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,235666.3,235666.3,21930,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409202051,121725.00
08/28/2014 01:00,2,0.000,ALERT,214.64,300.87,60.038,1409202004,"274151322000095","019011112586793",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,250861.7,250861.7,21994,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409202053,121726.00
08/28/2014 01:00,2,0.000,ALERT,215.09,299.07,60.038,1409202004,"274151322000068","019011112586793",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,178012.5,178012.5,22495,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202055,121727.00
08/28/2014 01:00,2,0.000,ALERT,214.41,299.97,60.038,1409202004,"274151322000054","019011112586793",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,240338.0,240338.0,22066,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202057,121728.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121729.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121730.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121731.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121732.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121733.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121734.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121735.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121736.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121737.00
08/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409202004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409202875,121738.00
08/28/2014 01:15,2,0.000,ALERT,214.64,300.87,59.990,1409202904,"274151322000083","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,242521.0,242521.0,22017,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202939,121739.00
08/28/2014 01:15,2,0.000,ALERT,215.09,301.17,59.985,1409202904,"274151322000076","019011112586793",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,253118.0,253118.0,22002,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202941,121740.00
08/28/2014 01:15,2,0.000,ALERT,214.87,300.27,60.012,1409202904,"274151322000094","019011112586793",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,179745.2,179745.2,22440,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202943,121741.00
08/28/2014 01:15,2,0.000,ALERT,214.41,299.97,59.996,1409202904,"274151322000052","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,243579.0,243579.0,21960,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202945,121742.00
08/28/2014 01:15,2,0.000,ALERT,214.64,300.27,59.990,1409202904,"274151322000085","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,242630.5,242630.5,21918,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409202947,121743.00
08/28/2014 01:15,2,0.000,ALERT,214.87,299.67,60.001,1409202904,"274151322000087","019011112586793",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,230882.2,230882.2,21943,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202949,121744.00
08/28/2014 01:15,2,0.000,ALERT,214.41,300.27,59.990,1409202904,"274151322000088","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,235666.3,235666.3,21932,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202951,121745.00
08/28/2014 01:15,2,0.000,ALERT,214.64,301.47,59.996,1409202904,"274151322000095","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,250861.7,250861.7,21996,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409202953,121746.00
08/28/2014 01:15,2,0.000,ALERT,215.32,299.97,59.990,1409202904,"274151322000068","019011112586793",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,178012.5,178012.5,22497,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202954,121747.00
08/28/2014 01:15,2,0.000,ALERT,214.64,300.27,59.985,1409202904,"274151322000054","019011112586793",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,240338.0,240338.0,22068,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409202956,121748.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203774,121749.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121750.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121751.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121752.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121753.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121754.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121755.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121756.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121757.00
08/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409202904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409203775,121758.00
08/28/2014 01:30,2,0.000,ALERT,214.87,300.87,60.043,1409203804,"274151322000083","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,242521.0,242521.0,22019,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203839,121759.00
08/28/2014 01:30,2,0.000,ALERT,215.54,299.97,60.049,1409203804,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,253118.0,253118.0,22004,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203841,121760.00
08/28/2014 01:30,2,0.000,ALERT,214.87,299.67,60.049,1409203804,"274151322000094","019011112586793",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,179745.2,179745.2,22442,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203843,121761.00
08/28/2014 01:30,2,0.000,ALERT,214.64,300.87,60.038,1409203804,"274151322000052","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,243579.0,243579.0,21962,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203845,121762.00
08/28/2014 01:30,2,0.000,ALERT,215.09,300.27,60.049,1409203804,"274151322000085","019011112586793",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,242630.5,242630.5,21920,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203847,121763.00
08/28/2014 01:30,2,0.000,ALERT,214.64,299.37,60.049,1409203804,"274151322000087","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,230882.2,230882.2,21945,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203849,121764.00
08/28/2014 01:30,2,0.000,ALERT,214.41,299.97,60.043,1409203804,"274151322000088","019011112586793",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,235666.3,235666.3,21934,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203852,121765.00
08/28/2014 01:30,2,0.000,ALERT,214.64,301.17,60.038,1409203804,"274151322000095","019011112586793",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,250861.7,250861.7,21998,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203854,121766.00
08/28/2014 01:30,2,0.000,ALERT,215.54,299.37,60.049,1409203804,"274151322000068","019011112586793",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,178012.5,178012.5,22499,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203856,121767.00
08/28/2014 01:30,2,0.000,ALERT,214.41,300.87,60.043,1409203804,"274151322000054","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,240338.0,240338.0,22070,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409203857,121768.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121769.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121770.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121771.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121772.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121773.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121774.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121775.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121776.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121777.00
08/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409203804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409204675,121778.00
08/28/2014 01:45,2,0.000,ALERT,214.19,299.37,60.022,1409204704,"274151322000083","019011112586793",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,242521.0,242521.0,22021,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204740,121779.00
08/28/2014 01:45,2,0.000,ALERT,214.87,299.07,60.028,1409204704,"274151322000076","019011112586793",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,253118.0,253118.0,22006,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204742,121780.00
08/28/2014 01:45,2,0.000,ALERT,214.19,298.77,60.028,1409204704,"274151322000094","019011112586793",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,179745.2,179745.2,22444,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204743,121781.00
08/28/2014 01:45,2,0.000,ALERT,213.74,299.07,60.033,1409204704,"274151322000052","019011112586793",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,243579.0,243579.0,21964,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204746,121782.00
08/28/2014 01:45,2,0.000,ALERT,214.19,299.37,60.022,1409204704,"274151322000085","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,242630.5,242630.5,21922,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204748,121783.00
08/28/2014 01:45,2,0.000,ALERT,213.96,298.17,60.028,1409204704,"274151322000087","019011112586793",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,230882.2,230882.2,21947,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409204750,121784.00
08/28/2014 01:45,2,0.000,ALERT,213.74,298.77,60.012,1409204704,"274151322000088","019011112586793",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,235666.3,235666.3,21936,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204752,121785.00
08/28/2014 01:45,2,0.000,ALERT,213.96,300.27,60.017,1409204704,"274151322000095","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,250861.7,250861.7,22000,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204754,121786.00
08/28/2014 01:45,2,0.000,ALERT,214.87,298.47,60.049,1409204704,"274151322000068","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,178012.5,178012.5,22501,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409204755,121787.00
08/28/2014 01:45,2,0.000,ALERT,213.74,299.07,60.006,1409204704,"274151322000054","019011112586793",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,240338.0,240338.0,22072,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409204757,121788.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121789.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121790.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121791.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121792.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121793.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121794.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121795.00
