ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121796.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121797.00
08/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409204704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409205575,121798.00
08/28/2014 02:00,2,0.000,ALERT,213.96,299.67,59.996,1409205604,"274151322000083","019011112586793",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,242521.0,242521.0,22023,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205639,121799.00
08/28/2014 02:00,2,0.000,ALERT,214.41,298.77,60.022,1409205604,"274151322000076","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,253118.0,253118.0,22008,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205641,121800.00
08/28/2014 02:00,2,0.000,ALERT,213.74,298.47,60.022,1409205604,"274151322000094","019011112586793",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,179745.2,179745.2,22446,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409205643,121801.00
08/28/2014 02:00,2,0.000,ALERT,213.51,299.67,60.033,1409205604,"274151322000052","019011112586793",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,243579.0,243579.0,21966,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205645,121802.00
08/28/2014 02:00,2,0.000,ALERT,213.96,298.77,60.054,1409205604,"274151322000085","019011112586793",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,242630.5,242630.5,21924,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409205646,121803.00
08/28/2014 02:00,2,0.000,ALERT,213.74,298.47,60.012,1409205604,"274151322000087","019011112586793",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,230882.2,230882.2,21949,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205648,121804.00
08/28/2014 02:00,2,0.000,ALERT,213.51,299.07,59.996,1409205604,"274151322000088","019011112586793",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,235666.3,235666.3,21938,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205650,121805.00
08/28/2014 02:00,2,0.000,ALERT,213.96,299.97,60.028,1409205604,"274151322000095","019011112586793",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,250861.7,250861.7,22002,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409205652,121806.00
08/28/2014 02:00,2,0.000,ALERT,214.64,298.17,60.028,1409205604,"274151322000068","019011112586793",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,178012.5,178012.5,22503,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205654,121807.00
08/28/2014 02:00,2,0.000,ALERT,213.74,299.37,60.033,1409205604,"274151322000054","019011112586793",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,240338.0,240338.0,22074,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409205656,121808.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121809.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121810.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121811.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121812.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121813.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121814.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121815.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121816.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121817.00
08/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409205604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409206473,121818.00
08/28/2014 02:15,2,0.000,ALERT,213.96,299.07,60.043,1409206504,"274151322000083","019011112586793",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,242521.0,242521.0,22025,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206539,121819.00
08/28/2014 02:15,2,0.000,ALERT,214.41,299.37,60.043,1409206504,"274151322000076","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,253118.0,253118.0,22010,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409206541,121820.00
08/28/2014 02:15,2,0.000,ALERT,213.74,298.47,60.038,1409206504,"274151322000094","019011112586793",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,179745.2,179745.2,22448,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206543,121821.00
08/28/2014 02:15,2,0.000,ALERT,213.51,299.37,60.033,1409206504,"274151322000052","019011112586793",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,243579.0,243579.0,21968,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206545,121822.00
08/28/2014 02:15,2,0.000,ALERT,213.96,299.37,60.038,1409206504,"274151322000085","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,242630.5,242630.5,21926,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206546,121823.00
08/28/2014 02:15,2,0.000,ALERT,213.74,298.17,60.033,1409206504,"274151322000087","019011112586793",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,230882.2,230882.2,21951,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206548,121824.00
08/28/2014 02:15,2,0.000,ALERT,213.51,298.47,60.043,1409206504,"274151322000088","019011112586793",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,235666.3,235666.3,21940,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206550,121825.00
08/28/2014 02:15,2,0.000,ALERT,213.74,299.97,60.033,1409206504,"274151322000095","019011112586793",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,250861.7,250861.7,22004,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206552,121826.00
08/28/2014 02:15,2,0.000,ALERT,214.41,298.47,60.033,1409206504,"274151322000068","019011112586793",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,178012.5,178012.5,22505,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206554,121827.00
08/28/2014 02:15,2,0.000,ALERT,213.51,298.77,60.038,1409206504,"274151322000054","019011112586793",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,240338.0,240338.0,22076,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409206556,121828.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121829.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121830.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121831.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121832.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121833.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121834.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121835.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121836.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121837.00
08/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409206504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409207374,121838.00
08/28/2014 02:30,2,0.000,ALERT,213.96,299.97,60.038,1409207403,"274151322000083","019011112586793",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,242521.0,242521.0,22027,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207439,121839.00
08/28/2014 02:30,2,0.000,ALERT,214.64,299.07,60.017,1409207403,"274151322000076","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,253118.0,253118.0,22012,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207440,121840.00
08/28/2014 02:30,2,0.000,ALERT,214.19,298.77,60.043,1409207403,"274151322000094","019011112586793",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,179745.2,179745.2,22450,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207442,121841.00
08/28/2014 02:30,2,0.000,ALERT,213.74,299.97,60.033,1409207403,"274151322000052","019011112586793",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,243579.0,243579.0,21970,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207444,121842.00
08/28/2014 02:30,2,0.000,ALERT,214.19,299.07,60.038,1409207403,"274151322000085","019011112586793",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,242630.5,242630.5,21928,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207446,121843.00
08/28/2014 02:30,2,0.000,ALERT,214.19,299.07,60.033,1409207403,"274151322000087","019011112586793",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,230882.2,230882.2,21953,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207448,121844.00
08/28/2014 02:30,2,0.000,ALERT,213.74,299.37,60.049,1409207403,"274151322000088","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,235666.3,235666.3,21942,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409207450,121845.00
08/28/2014 02:30,2,0.000,ALERT,214.19,300.57,60.038,1409207403,"274151322000095","019011112586793",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,250861.7,250861.7,22006,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207452,121846.00
08/28/2014 02:30,2,0.000,ALERT,214.64,298.77,60.038,1409207403,"274151322000068","019011112586793",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,178012.5,178012.5,22507,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207453,121847.00
08/28/2014 02:30,2,0.000,ALERT,213.96,299.97,60.022,1409207403,"274151322000054","019011112586793",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,240338.0,240338.0,22078,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409207455,121848.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121849.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121850.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121851.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121852.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121853.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121854.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121855.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121856.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121857.00
08/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409207403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409208273,121858.00
08/28/2014 02:45,2,0.000,ALERT,214.41,300.27,60.043,1409208303,"274151322000083","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,242521.0,242521.0,22029,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208338,121859.00
08/28/2014 02:45,2,0.000,ALERT,214.87,299.67,60.043,1409208303,"274151322000076","019011112586793",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,253118.0,253118.0,22014,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409208340,121860.00
08/28/2014 02:45,2,0.000,ALERT,214.41,299.37,60.043,1409208303,"274151322000094","019011112586793",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,179745.2,179745.2,22452,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409208342,121861.00
08/28/2014 02:45,2,0.000,ALERT,213.96,299.97,60.038,1409208303,"274151322000052","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,243579.0,243579.0,21972,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208344,121862.00
08/28/2014 02:45,2,0.000,ALERT,214.41,299.67,60.059,1409208303,"274151322000085","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,242630.5,242630.5,21930,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208346,121863.00
08/28/2014 02:45,2,0.000,ALERT,214.41,299.07,60.038,1409208303,"274151322000087","019011112586793",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,230882.2,230882.2,21955,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208348,121864.00
08/28/2014 02:45,2,0.000,ALERT,213.96,299.97,60.038,1409208303,"274151322000088","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,235666.3,235666.3,21944,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208350,121865.00
08/28/2014 02:45,2,0.000,ALERT,214.41,301.17,60.038,1409208303,"274151322000095","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,250861.7,250861.7,22008,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208352,121866.00
08/28/2014 02:45,2,0.000,ALERT,214.87,299.07,60.017,1409208303,"274151322000068","019011112586793",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,178012.5,178012.5,22509,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409208354,121867.00
08/28/2014 02:45,2,0.000,ALERT,214.19,300.57,60.038,1409208303,"274151322000054","019011112586793",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,240338.0,240338.0,22080,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409208355,121868.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121869.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121870.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121871.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121872.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121873.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121874.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121875.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121876.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121877.00
08/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409208303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409209174,121878.00
08/28/2014 03:00,2,0.000,ALERT,214.19,299.97,60.065,1409209203,"274151322000083","019011112586793",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,242521.0,242521.0,22031,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409209238,121879.00
08/28/2014 03:00,2,0.000,ALERT,214.87,299.37,60.065,1409209203,"274151322000076","019011112586793",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,253118.0,253118.0,22016,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409209240,121880.00
08/28/2014 03:00,2,0.000,ALERT,214.19,298.77,60.065,1409209203,"274151322000094","019011112586793",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,179745.2,179745.2,22454,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409209242,121881.00
08/28/2014 03:00,2,0.000,ALERT,213.96,299.97,60.065,1409209203,"274151322000052","019011112586793",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,243579.0,243579.0,21974,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409209244,121882.00
08/28/2014 03:00,2,0.000,ALERT,214.19,299.37,60.065,1409209203,"274151322000085","019011112586793",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,242630.5,242630.5,21932,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409209246,121883.00
08/28/2014 03:00,2,0.000,ALERT,214.41,299.07,60.059,1409209203,"274151322000087","019011112586793",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,230882.2,230882.2,21957,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409209248,121884.00
08/28/2014 03:00,2,0.000,ALERT,213.96,299.37,60.065,1409209203,"274151322000088","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,235666.3,235666.3,21946,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409209250,121885.00
08/28/2014 03:00,2,0.000,ALERT,214.19,300.27,60.070,1409209203,"274151322000095","019011112586793",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,250861.7,250861.7,22010,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409209252,121886.00
08/28/2014 03:00,2,0.000,ALERT,214.87,298.77,60.065,1409209203,"274151322000068","019011112586793",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,178012.5,178012.5,22511,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409209254,121887.00
08/28/2014 03:00,2,0.000,ALERT,214.19,299.97,60.065,1409209203,"274151322000054","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,240338.0,240338.0,22082,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409209256,121888.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121889.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121890.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121891.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121892.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121893.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121894.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121895.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121896.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121897.00
08/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409209203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210074,121898.00
08/28/2014 03:15,2,0.000,ALERT,214.19,299.07,60.001,1409210104,"274151322000083","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,242521.0,242521.0,22033,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210139,121899.00
08/28/2014 03:15,2,0.000,ALERT,214.87,299.67,60.022,1409210104,"274151322000076","019011112586793",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,253118.0,253118.0,22018,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210141,121900.00
08/28/2014 03:15,2,0.000,ALERT,214.19,298.47,60.028,1409210104,"274151322000094","019011112586793",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,179745.2,179745.2,22456,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210143,121901.00
08/28/2014 03:15,2,0.000,ALERT,213.96,298.77,60.028,1409210104,"274151322000052","019011112586793",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,243579.0,243579.0,21976,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210145,121902.00
08/28/2014 03:15,2,0.000,ALERT,214.41,299.37,60.022,1409210104,"274151322000085","019011112586793",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,242630.5,242630.5,21934,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409210147,121903.00
08/28/2014 03:15,2,0.000,ALERT,214.41,298.17,60.049,1409210104,"274151322000087","019011112586793",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,230882.2,230882.2,21959,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409210148,121904.00
08/28/2014 03:15,2,0.000,ALERT,213.74,298.47,60.022,1409210104,"274151322000088","019011112586793",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,235666.3,235666.3,21948,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210150,121905.00
08/28/2014 03:15,2,0.000,ALERT,214.19,299.97,59.990,1409210104,"274151322000095","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,250861.7,250861.7,22012,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210152,121906.00
08/28/2014 03:15,2,0.000,ALERT,214.64,298.17,60.022,1409210104,"274151322000068","019011112586793",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,178012.5,178012.5,22513,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409210154,121907.00
08/28/2014 03:15,2,0.000,ALERT,213.96,298.77,60.028,1409210104,"274151322000054","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,240338.0,240338.0,22084,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409210156,121908.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121909.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121910.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121911.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121912.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121913.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121914.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121915.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121916.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121917.00
08/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409210104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409210974,121918.00
08/28/2014 03:30,2,0.000,ALERT,214.19,299.67,60.017,1409211005,"274151322000083","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,242521.0,242521.0,22035,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211040,121919.00
08/28/2014 03:30,2,0.000,ALERT,214.87,299.97,60.012,1409211005,"274151322000076","019011112586793",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,253118.0,253118.0,22020,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211042,121920.00
08/28/2014 03:30,2,0.000,ALERT,214.41,299.07,60.033,1409211005,"274151322000094","019011112586793",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,179745.2,179745.2,22458,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211043,121921.00
08/28/2014 03:30,2,0.000,ALERT,213.96,299.37,60.012,1409211005,"274151322000052","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,243579.0,243579.0,21978,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211045,121922.00
08/28/2014 03:30,2,0.000,ALERT,214.41,299.97,60.033,1409211005,"274151322000085","019011112586793",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,242630.5,242630.5,21936,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211047,121923.00
08/28/2014 03:30,2,0.000,ALERT,214.19,298.77,60.033,1409211005,"274151322000087","019011112586793",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,230882.2,230882.2,21961,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211049,121924.00
08/28/2014 03:30,2,0.000,ALERT,213.96,299.07,60.038,1409211005,"274151322000088","019011112586793",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,235666.3,235666.3,21950,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409211051,121925.00
08/28/2014 03:30,2,0.000,ALERT,214.41,300.57,60.043,1409211005,"274151322000095","019011112586793",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,250861.7,250861.7,22014,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211053,121926.00
08/28/2014 03:30,2,0.000,ALERT,214.87,298.77,60.033,1409211005,"274151322000068","019011112586793",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,178012.5,178012.5,22515,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211055,121927.00
08/28/2014 03:30,2,0.000,ALERT,214.19,299.37,60.033,1409211005,"274151322000054","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,240338.0,240338.0,22086,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409211056,121928.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121929.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121930.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121931.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121932.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121933.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121934.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121935.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121936.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121937.00
08/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409211005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409211874,121938.00
08/28/2014 03:45,2,0.000,ALERT,213.74,299.37,60.049,1409211905,"274151322000083","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,242521.0,242521.0,22037,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211939,121939.00
08/28/2014 03:45,2,0.000,ALERT,214.41,299.37,60.043,1409211905,"274151322000076","019011112586793",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,253118.0,253118.0,22022,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409211941,121940.00
08/28/2014 03:45,2,0.000,ALERT,213.96,298.47,60.049,1409211905,"274151322000094","019011112586793",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,179745.2,179745.2,22460,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211943,121941.00
08/28/2014 03:45,2,0.000,ALERT,213.51,298.77,60.049,1409211905,"274151322000052","019011112586793",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,243579.0,243579.0,21980,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211945,121942.00
08/28/2014 03:45,2,0.000,ALERT,213.96,299.37,60.065,1409211905,"274151322000085","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,242630.5,242630.5,21938,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211947,121943.00
08/28/2014 03:45,2,0.000,ALERT,213.96,298.17,60.049,1409211905,"274151322000087","019011112586793",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,230882.2,230882.2,21963,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409211948,121944.00
08/28/2014 03:45,2,0.000,ALERT,213.51,298.77,60.049,1409211905,"274151322000088","019011112586793",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,235666.3,235666.3,21952,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211950,121945.00
08/28/2014 03:45,2,0.000,ALERT,213.74,300.27,60.038,1409211905,"274151322000095","019011112586793",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,250861.7,250861.7,22016,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211952,121946.00
08/28/2014 03:45,2,0.000,ALERT,214.41,298.17,60.049,1409211905,"274151322000068","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,178012.5,178012.5,22517,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211954,121947.00
08/28/2014 03:45,2,0.000,ALERT,213.74,299.37,60.017,1409211905,"274151322000054","019011112586793",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,240338.0,240338.0,22088,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409211956,121948.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121949.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121950.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121951.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121952.00
