ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121953.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121954.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121955.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121956.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121957.00
08/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409211905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409212774,121958.00
08/28/2014 04:00,2,0.000,ALERT,213.51,299.37,60.038,1409212804,"274151322000083","019011112586793",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,242521.0,242521.0,22039,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212839,121959.00
08/28/2014 04:00,2,0.000,ALERT,213.96,298.17,60.043,1409212804,"274151322000076","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,253118.0,253118.0,22024,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409212841,121960.00
08/28/2014 04:00,2,0.000,ALERT,213.51,298.17,60.043,1409212804,"274151322000094","019011112586793",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,179745.2,179745.2,22462,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212843,121961.00
08/28/2014 04:00,2,0.000,ALERT,213.29,299.07,60.049,1409212804,"274151322000052","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,243579.0,243579.0,21982,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212845,121962.00
08/28/2014 04:00,2,0.000,ALERT,213.51,298.17,60.059,1409212804,"274151322000085","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,242630.5,242630.5,21940,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212846,121963.00
08/28/2014 04:00,2,0.000,ALERT,213.51,298.17,60.054,1409212804,"274151322000087","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,230882.2,230882.2,21965,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212848,121964.00
08/28/2014 04:00,2,0.000,ALERT,213.06,298.77,60.049,1409212804,"274151322000088","019011112586793",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,235666.3,235666.3,21954,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409212850,121965.00
08/28/2014 04:00,2,0.000,ALERT,213.29,299.67,60.075,1409212804,"274151322000095","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,250861.7,250861.7,22018,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212852,121966.00
08/28/2014 04:00,2,0.000,ALERT,213.96,297.87,60.049,1409212804,"274151322000068","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,178012.5,178012.5,22519,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212854,121967.00
08/28/2014 04:00,2,0.000,ALERT,213.29,299.07,60.022,1409212804,"274151322000054","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,240338.0,240338.0,22090,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409212856,121968.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121969.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121970.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121971.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121972.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121973.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121974.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121975.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121976.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121977.00
08/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409212804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409213674,121978.00
08/28/2014 04:15,2,0.000,ALERT,213.74,299.37,60.017,1409213704,"274151322000083","019011112586793",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,242521.0,242521.0,22041,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409213739,121979.00
08/28/2014 04:15,2,0.000,ALERT,214.19,298.47,60.017,1409213704,"274151322000076","019011112586793",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,253118.0,253118.0,22026,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409213741,121980.00
08/28/2014 04:15,2,0.000,ALERT,213.74,298.17,60.017,1409213704,"274151322000094","019011112586793",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,179745.2,179745.2,22464,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409213743,121981.00
08/28/2014 04:15,2,0.000,ALERT,213.51,299.37,60.022,1409213704,"274151322000052","019011112586793",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,243579.0,243579.0,21984,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409213744,121982.00
08/28/2014 04:15,2,0.000,ALERT,213.74,298.77,60.017,1409213704,"274151322000085","019011112586793",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,242630.5,242630.5,21942,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409213746,121983.00
08/28/2014 04:15,2,0.000,ALERT,213.51,298.47,60.038,1409213704,"274151322000087","019011112586793",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,230882.2,230882.2,21967,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409213748,121984.00
08/28/2014 04:15,2,0.000,ALERT,213.06,298.77,60.017,1409213704,"274151322000088","019011112586793",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,235666.3,235666.3,21956,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409213750,121985.00
08/28/2014 04:15,2,0.000,ALERT,213.74,299.67,60.022,1409213704,"274151322000095","019011112586793",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,250861.7,250861.7,22020,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409213752,121986.00
08/28/2014 04:15,2,0.000,ALERT,214.19,298.17,60.017,1409213704,"274151322000068","019011112586793",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,178012.5,178012.5,22521,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409213754,121987.00
08/28/2014 04:15,2,0.000,ALERT,213.29,299.37,60.028,1409213704,"274151322000054","019011112586793",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,240338.0,240338.0,22092,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409213756,121988.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121989.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121990.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121991.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121992.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121993.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121994.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121995.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121996.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121997.00
08/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409213704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409214573,121998.00
08/28/2014 04:30,2,0.000,ALERT,213.06,298.77,60.017,1409214604,"274151322000083","019011112586793",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,242521.0,242521.0,22043,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214639,121999.00
08/28/2014 04:30,2,0.000,ALERT,213.74,298.17,60.043,1409214604,"274151322000076","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,253118.0,253118.0,22028,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214641,122000.00
08/28/2014 04:30,2,0.000,ALERT,213.06,297.87,60.022,1409214604,"274151322000094","019011112586793",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,179745.2,179745.2,22466,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214643,122001.00
08/28/2014 04:30,2,0.000,ALERT,213.06,298.77,60.017,1409214604,"274151322000052","019011112586793",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,243579.0,243579.0,21986,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409214644,122002.00
08/28/2014 04:30,2,0.000,ALERT,213.29,298.17,60.022,1409214604,"274151322000085","019011112586793",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,242630.5,242630.5,21944,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214646,122003.00
08/28/2014 04:30,2,0.000,ALERT,213.29,297.87,60.022,1409214604,"274151322000087","019011112586793",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,230882.2,230882.2,21969,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214648,122004.00
08/28/2014 04:30,2,0.000,ALERT,212.61,298.47,60.022,1409214604,"274151322000088","019011112586793",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,235666.3,235666.3,21958,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214650,122005.00
08/28/2014 04:30,2,0.000,ALERT,213.06,299.07,60.022,1409214604,"274151322000095","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,250861.7,250861.7,22022,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409214652,122006.00
08/28/2014 04:30,2,0.000,ALERT,213.96,297.57,60.033,1409214604,"274151322000068","019011112586793",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,178012.5,178012.5,22523,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214654,122007.00
08/28/2014 04:30,2,0.000,ALERT,213.06,298.77,60.017,1409214604,"274151322000054","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,240338.0,240338.0,22094,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409214655,122008.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122009.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122010.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122011.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122012.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122013.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122014.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122015.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122016.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122017.00
08/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409214604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409215474,122018.00
08/28/2014 04:45,2,0.000,ALERT,212.83,297.87,59.996,1409215503,"274151322000083","019011112586793",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,242521.0,242521.0,22045,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215539,122019.00
08/28/2014 04:45,2,0.000,ALERT,213.29,297.57,60.012,1409215503,"274151322000076","019011112586793",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,253118.0,253118.0,22030,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215541,122020.00
08/28/2014 04:45,2,0.000,ALERT,213.06,297.26,60.017,1409215503,"274151322000094","019011112586793",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,179745.2,179745.2,22468,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409215543,122021.00
08/28/2014 04:45,2,0.000,ALERT,212.61,298.17,60.028,1409215503,"274151322000052","019011112586793",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,243579.0,243579.0,21988,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215544,122022.00
08/28/2014 04:45,2,0.000,ALERT,212.83,297.57,60.022,1409215503,"274151322000085","019011112586793",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,242630.5,242630.5,21946,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215546,122023.00
08/28/2014 04:45,2,0.000,ALERT,212.83,296.96,60.043,1409215503,"274151322000087","019011112586793",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,230882.2,230882.2,21971,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215548,122024.00
08/28/2014 04:45,2,0.000,ALERT,212.61,297.26,60.017,1409215503,"274151322000088","019011112586793",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,235666.3,235666.3,21960,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215550,122025.00
08/28/2014 04:45,2,0.000,ALERT,212.83,298.77,60.028,1409215503,"274151322000095","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,250861.7,250861.7,22024,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215552,122026.00
08/28/2014 04:45,2,0.000,ALERT,213.74,297.26,60.017,1409215503,"274151322000068","019011112586793",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,178012.5,178012.5,22525,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215554,122027.00
08/28/2014 04:45,2,0.000,ALERT,212.61,297.87,60.017,1409215503,"274151322000054","019011112586793",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,240338.0,240338.0,22096,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409215556,122028.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122029.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122030.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122031.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122032.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122033.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122034.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122035.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122036.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122037.00
08/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409215503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409216375,122038.00
08/28/2014 05:00,2,0.000,ALERT,214.41,300.87,60.022,1409216405,"274151322000083","019011112586793",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,242521.0,242521.0,22047,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216440,122039.00
08/28/2014 05:00,2,0.000,ALERT,214.64,300.57,60.017,1409216405,"274151322000076","019011112586793",0.00,13.70,0,296.06,302.98,0.0,0.0,0.000,253118.0,253118.0,22032,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216442,122040.00
08/28/2014 05:00,2,0.000,ALERT,214.19,299.97,60.012,1409216405,"274151322000094","019011112586793",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,179745.2,179745.2,22470,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216444,122041.00
08/28/2014 05:00,2,0.000,ALERT,213.96,300.57,60.022,1409216405,"274151322000052","019011112586793",0.00,13.70,0,296.06,302.68,0.0,0.0,0.000,243579.0,243579.0,21990,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409216446,122042.00
08/28/2014 05:00,2,0.000,ALERT,214.41,300.57,60.017,1409216405,"274151322000085","019011112586793",0.00,13.30,0,296.06,302.98,0.0,0.0,0.000,242630.5,242630.5,21948,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216447,122043.00
08/28/2014 05:00,2,0.000,ALERT,214.41,299.67,60.022,1409216405,"274151322000087","019011112586793",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,230882.2,230882.2,21973,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216449,122044.00
08/28/2014 05:00,2,0.000,ALERT,213.96,299.97,60.038,1409216405,"274151322000088","019011112586793",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,235666.3,235666.3,21962,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409216451,122045.00
08/28/2014 05:00,2,0.000,ALERT,214.19,301.47,60.022,1409216405,"274151322000095","019011112586793",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,250861.7,250861.7,22026,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216453,122046.00
08/28/2014 05:00,2,0.000,ALERT,214.87,299.67,60.017,1409216405,"274151322000068","019011112586793",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,178012.5,178012.5,22527,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409216455,122047.00
08/28/2014 05:00,2,0.000,ALERT,214.19,300.87,60.017,1409216405,"274151322000054","019011112586793",0.00,13.70,0,296.06,302.68,0.0,0.0,0.000,240338.0,240338.0,22098,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409216457,122048.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122049.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122050.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122051.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122052.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122053.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122054.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122055.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122056.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122057.00
08/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409216405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409217276,122058.00
08/28/2014 05:15,2,0.000,ALERT,213.74,300.27,59.996,1409217304,"274151322000083","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,242521.0,242521.0,22049,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409217339,122059.00
08/28/2014 05:15,2,0.000,ALERT,214.19,299.37,59.996,1409217304,"274151322000076","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,253118.0,253118.0,22034,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217341,122060.00
08/28/2014 05:15,2,0.000,ALERT,213.51,299.37,60.001,1409217304,"274151322000094","019011112586793",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,179745.2,179745.2,22472,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217342,122061.00
08/28/2014 05:15,2,0.000,ALERT,213.29,299.97,60.001,1409217304,"274151322000052","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,243579.0,243579.0,21992,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217344,122062.00
08/28/2014 05:15,2,0.000,ALERT,213.74,299.67,59.990,1409217304,"274151322000085","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,242630.5,242630.5,21950,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217346,122063.00
08/28/2014 05:15,2,0.000,ALERT,213.51,299.37,59.996,1409217304,"274151322000087","019011112586793",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,230882.2,230882.2,21975,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409217348,122064.00
08/28/2014 05:15,2,0.000,ALERT,213.06,299.67,59.996,1409217304,"274151322000088","019011112586793",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,235666.3,235666.3,21964,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217350,122065.00
08/28/2014 05:15,2,0.000,ALERT,213.51,300.87,59.975,1409217304,"274151322000095","019011112586793",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,250861.7,250861.7,22028,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409217353,122066.00
08/28/2014 05:15,2,0.000,ALERT,214.19,299.07,59.975,1409217304,"274151322000068","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,178012.5,178012.5,22529,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217355,122067.00
08/28/2014 05:15,2,0.000,ALERT,213.29,300.27,59.996,1409217304,"274151322000054","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,240338.0,240338.0,22100,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409217356,122068.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122069.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122070.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122071.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122072.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122073.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122074.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122075.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122076.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122077.00
08/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409217304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409218174,122078.00
08/28/2014 05:30,2,0.000,ALERT,213.06,298.47,60.017,1409218204,"274151322000083","019011112586793",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,242521.0,242521.0,22051,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409218238,122079.00
08/28/2014 05:30,2,0.000,ALERT,213.51,298.47,60.001,1409218204,"274151322000076","019011112586793",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,253118.0,253118.0,22036,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218240,122080.00
08/28/2014 05:30,2,0.000,ALERT,213.06,297.87,60.028,1409218204,"274151322000094","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,179745.2,179745.2,22474,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218242,122081.00
08/28/2014 05:30,2,0.000,ALERT,212.61,298.17,60.001,1409218204,"274151322000052","019011112586793",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,243579.0,243579.0,21994,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218244,122082.00
08/28/2014 05:30,2,0.000,ALERT,213.06,297.87,60.006,1409218204,"274151322000085","019011112586793",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,242630.5,242630.5,21952,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218246,122083.00
08/28/2014 05:30,2,0.000,ALERT,212.83,297.26,59.996,1409218204,"274151322000087","019011112586793",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,230882.2,230882.2,21977,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409218248,122084.00
08/28/2014 05:30,2,0.000,ALERT,212.38,297.57,59.990,1409218204,"274151322000088","019011112586793",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,235666.3,235666.3,21966,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218250,122085.00
08/28/2014 05:30,2,0.000,ALERT,212.83,299.07,60.006,1409218204,"274151322000095","019011112586793",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,250861.7,250861.7,22030,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409218251,122086.00
08/28/2014 05:30,2,0.000,ALERT,213.51,297.26,59.996,1409218204,"274151322000068","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,178012.5,178012.5,22531,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218253,122087.00
08/28/2014 05:30,2,0.000,ALERT,212.61,297.87,59.996,1409218204,"274151322000054","019011112586793",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,240338.0,240338.0,22102,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409218255,122088.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122089.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122090.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122091.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122092.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122093.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122094.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122095.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122096.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122097.00
08/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409218204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219075,122098.00
08/28/2014 05:45,2,0.000,ALERT,213.29,299.37,60.006,1409219104,"274151322000083","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,242521.0,242521.0,22053,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409219140,122099.00
08/28/2014 05:45,2,0.000,ALERT,213.74,299.07,60.006,1409219104,"274151322000076","019011112586793",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,253118.0,253118.0,22038,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409219142,122100.00
08/28/2014 05:45,2,0.000,ALERT,213.29,298.77,60.006,1409219104,"274151322000094","019011112586793",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,179745.2,179745.2,22476,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409219144,122101.00
08/28/2014 05:45,2,0.000,ALERT,212.83,298.47,60.012,1409219104,"274151322000052","019011112586793",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,243579.0,243579.0,21996,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409219146,122102.00
08/28/2014 05:45,2,0.000,ALERT,213.51,299.37,60.049,1409219104,"274151322000085","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,242630.5,242630.5,21954,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409219148,122103.00
08/28/2014 05:45,2,0.000,ALERT,213.29,298.17,60.012,1409219104,"274151322000087","019011112586793",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,230882.2,230882.2,21979,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409219150,122104.00
08/28/2014 05:45,2,0.000,ALERT,212.83,298.77,60.006,1409219104,"274151322000088","019011112586793",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,235666.3,235666.3,21968,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409219151,122105.00
08/28/2014 05:45,2,0.000,ALERT,213.29,300.27,59.975,1409219104,"274151322000095","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,250861.7,250861.7,22032,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409219153,122106.00
08/28/2014 05:45,2,0.000,ALERT,213.96,298.17,60.006,1409219104,"274151322000068","019011112586793",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,178012.5,178012.5,22533,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409219155,122107.00
08/28/2014 05:45,2,0.000,ALERT,213.29,299.07,60.012,1409219104,"274151322000054","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,240338.0,240338.0,22104,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409219157,122108.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122109.00
