ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122110.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122111.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122112.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122113.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122114.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122115.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122116.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122117.00
08/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409219104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409219974,122118.00
08/28/2014 06:00,2,0.000,ALERT,211.70,297.57,59.985,1409220004,"274151322000083","019011112586793",0.00,12.30,0,284.94,301.77,0.0,0.0,0.000,242521.0,242521.0,22055,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220039,122119.00
08/28/2014 06:00,2,0.000,ALERT,212.16,296.66,59.990,1409220004,"274151322000076","019011112586793",0.00,13.00,0,284.64,302.07,0.0,0.0,0.000,253118.0,253118.0,22040,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409220041,122120.00
08/28/2014 06:00,2,0.000,ALERT,211.70,296.36,59.980,1409220004,"274151322000094","019011112586793",0.00,12.00,0,284.34,301.17,0.0,0.0,0.000,179745.2,179745.2,22478,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220043,122121.00
08/28/2014 06:00,2,0.000,ALERT,211.25,296.66,59.975,1409220004,"274151322000052","019011112586793",0.00,13.00,0,284.34,301.77,0.0,0.0,0.000,243579.0,243579.0,21998,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220045,122122.00
08/28/2014 06:00,2,0.000,ALERT,211.70,296.66,59.985,1409220004,"274151322000085","019011112586793",0.00,12.30,0,284.94,301.77,0.0,0.0,0.000,242630.5,242630.5,21956,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409220046,122123.00
08/28/2014 06:00,2,0.000,ALERT,211.70,296.06,59.985,1409220004,"274151322000087","019011112586793",0.00,13.00,0,283.74,300.87,0.0,0.0,0.000,230882.2,230882.2,21981,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220048,122124.00
08/28/2014 06:00,2,0.000,ALERT,211.25,297.26,59.980,1409220004,"274151322000088","019011112586793",0.00,13.00,0,284.34,301.47,0.0,0.0,0.000,235666.3,235666.3,21970,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220050,122125.00
08/28/2014 06:00,2,0.000,ALERT,211.70,297.87,59.980,1409220004,"274151322000095","019011112586793",0.00,12.00,0,285.84,302.37,0.0,0.0,0.000,250861.7,250861.7,22034,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409220052,122126.00
08/28/2014 06:00,2,0.000,ALERT,212.38,296.06,59.980,1409220004,"274151322000068","019011112586793",0.00,13.70,0,284.04,300.57,0.0,0.0,0.000,178012.5,178012.5,22535,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220054,122127.00
08/28/2014 06:00,2,0.000,ALERT,211.48,297.26,59.985,1409220004,"274151322000054","019011112586793",0.00,13.30,0,284.64,301.77,0.0,0.0,0.000,240338.0,240338.0,22106,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220056,122128.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122129.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122130.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122131.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122132.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122133.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122134.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122135.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122136.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122137.00
08/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409220004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409220875,122138.00
08/28/2014 06:15,2,0.000,ALERT,213.06,297.57,60.001,1409220905,"274151322000083","019011112586793",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,242521.0,242521.0,22057,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220940,122139.00
08/28/2014 06:15,2,0.000,ALERT,213.74,298.17,60.006,1409220905,"274151322000076","019011112586793",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,253118.0,253118.0,22042,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220941,122140.00
08/28/2014 06:15,2,0.000,ALERT,213.06,296.96,60.043,1409220905,"274151322000094","019011112586793",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,179745.2,179745.2,22480,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220943,122141.00
08/28/2014 06:15,2,0.000,ALERT,212.83,297.26,60.001,1409220905,"274151322000052","019011112586793",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,243579.0,243579.0,22000,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220945,122142.00
08/28/2014 06:15,2,0.000,ALERT,213.06,297.57,59.996,1409220905,"274151322000085","019011112586793",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,242630.5,242630.5,21958,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220947,122143.00
08/28/2014 06:15,2,0.000,ALERT,213.06,296.66,59.996,1409220905,"274151322000087","019011112586793",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,230882.2,230882.2,21983,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220949,122144.00
08/28/2014 06:15,2,0.000,ALERT,212.61,297.57,60.006,1409220905,"274151322000088","019011112586793",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,235666.3,235666.3,21972,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220951,122145.00
08/28/2014 06:15,2,0.000,ALERT,213.06,298.77,60.006,1409220905,"274151322000095","019011112586793",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,250861.7,250861.7,22036,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220953,122146.00
08/28/2014 06:15,2,0.000,ALERT,213.51,296.96,59.985,1409220905,"274151322000068","019011112586793",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,178012.5,178012.5,22537,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220954,122147.00
08/28/2014 06:15,2,0.000,ALERT,212.61,297.57,60.006,1409220905,"274151322000054","019011112586793",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,240338.0,240338.0,22108,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409220956,122148.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122149.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122150.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122151.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122152.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122153.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122154.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122155.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122156.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122157.00
08/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409220905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409221776,122158.00
08/28/2014 06:30,2,0.000,ALERT,213.96,299.67,60.017,1409221805,"274151322000083","019011112586793",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,242521.0,242521.0,22059,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221840,122159.00
08/28/2014 06:30,2,0.000,ALERT,214.41,299.37,60.012,1409221805,"274151322000076","019011112586793",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,253118.0,253118.0,22044,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221842,122160.00
08/28/2014 06:30,2,0.000,ALERT,213.96,298.77,60.017,1409221805,"274151322000094","019011112586793",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,179745.2,179745.2,22482,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221844,122161.00
08/28/2014 06:30,2,0.000,ALERT,213.74,299.37,60.006,1409221805,"274151322000052","019011112586793",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,243579.0,243579.0,22002,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221845,122162.00
08/28/2014 06:30,2,0.000,ALERT,213.96,299.07,60.012,1409221805,"274151322000085","019011112586793",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,242630.5,242630.5,21960,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221847,122163.00
08/28/2014 06:30,2,0.000,ALERT,213.96,298.17,59.990,1409221805,"274151322000087","019011112586793",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,230882.2,230882.2,21985,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221849,122164.00
08/28/2014 06:30,2,0.000,ALERT,213.51,299.37,60.043,1409221805,"274151322000088","019011112586793",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,235666.3,235666.3,21974,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221851,122165.00
08/28/2014 06:30,2,0.000,ALERT,213.96,300.27,60.017,1409221805,"274151322000095","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,250861.7,250861.7,22038,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221853,122166.00
08/28/2014 06:30,2,0.000,ALERT,214.64,298.47,60.022,1409221805,"274151322000068","019011112586793",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,178012.5,178012.5,22539,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409221855,122167.00
08/28/2014 06:30,2,0.000,ALERT,213.74,299.37,59.985,1409221805,"274151322000054","019011112586793",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,240338.0,240338.0,22110,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409221856,122168.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122169.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122170.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122171.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122172.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122173.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122174.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122175.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122176.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122177.00
08/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409221805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409222674,122178.00
08/28/2014 06:45,2,0.000,ALERT,213.29,297.26,60.006,1409222704,"274151322000083","019011112586793",0.00,11.30,0,295.76,302.68,0.0,0.0,0.000,242521.0,242521.0,22061,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222740,122179.00
08/28/2014 06:45,2,0.000,ALERT,213.51,296.96,59.985,1409222704,"274151322000076","019011112586793",0.00,12.00,0,295.46,302.68,0.0,0.0,0.000,253118.0,253118.0,22046,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222742,122180.00
08/28/2014 06:45,2,0.000,ALERT,213.29,296.36,60.012,1409222704,"274151322000094","019011112586793",0.00,11.30,0,295.46,301.77,0.0,0.0,0.000,179745.2,179745.2,22484,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222743,122181.00
08/28/2014 06:45,2,0.000,ALERT,213.06,297.26,60.001,1409222704,"274151322000052","019011112586793",0.00,12.00,0,295.46,302.68,0.0,0.0,0.000,243579.0,243579.0,22004,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409222745,122182.00
08/28/2014 06:45,2,0.000,ALERT,213.29,296.96,60.006,1409222704,"274151322000085","019011112586793",0.00,11.70,0,295.76,302.68,0.0,0.0,0.000,242630.5,242630.5,21962,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222747,122183.00
08/28/2014 06:45,2,0.000,ALERT,213.29,296.06,60.006,1409222704,"274151322000087","019011112586793",0.00,12.30,0,294.86,301.47,0.0,0.0,0.000,230882.2,230882.2,21987,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222749,122184.00
08/28/2014 06:45,2,0.000,ALERT,212.83,296.36,60.006,1409222704,"274151322000088","019011112586793",0.00,12.30,0,295.46,302.07,0.0,0.0,0.000,235666.3,235666.3,21976,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222751,122185.00
08/28/2014 06:45,2,0.000,ALERT,213.06,297.87,60.006,1409222704,"274151322000095","019011112586793",0.00,11.00,0,296.66,303.28,0.0,0.0,0.000,250861.7,250861.7,22040,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222753,122186.00
08/28/2014 06:45,2,0.000,ALERT,213.74,296.06,60.001,1409222704,"274151322000068","019011112586793",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,178012.5,178012.5,22541,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409222754,122187.00
08/28/2014 06:45,2,0.000,ALERT,213.06,297.57,60.001,1409222704,"274151322000054","019011112586793",0.00,12.30,0,295.46,302.68,0.0,0.0,0.000,240338.0,240338.0,22112,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409222756,122188.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122189.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122190.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122191.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122192.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122193.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122194.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122195.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122196.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122197.00
08/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409222704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409223575,122198.00
08/28/2014 07:00,2,0.000,ALERT,215.54,301.17,60.028,1409223604,"274151322000083","019011112586793",0.00,11.30,0,294.26,304.18,0.0,0.0,0.000,242521.0,242521.0,22063,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409223639,122199.00
08/28/2014 07:00,2,0.000,ALERT,216.00,299.97,60.038,1409223604,"274151322000076","019011112586793",0.00,12.00,0,293.96,304.18,0.0,0.0,0.000,253118.0,253118.0,22048,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409223641,122200.00
08/28/2014 07:00,2,0.000,ALERT,215.54,299.67,60.017,1409223604,"274151322000094","019011112586793",0.00,11.00,0,293.96,303.28,0.0,0.0,0.000,179745.2,179745.2,22486,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409223643,122201.00
08/28/2014 07:00,2,0.000,ALERT,215.09,300.87,60.033,1409223604,"274151322000052","019011112586793",0.00,12.00,0,293.96,303.88,0.0,0.0,0.000,243579.0,243579.0,22006,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409223645,122202.00
08/28/2014 07:00,2,0.000,ALERT,215.54,300.27,60.033,1409223604,"274151322000085","019011112586793",0.00,11.30,0,294.26,303.88,0.0,0.0,0.000,242630.5,242630.5,21964,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409223647,122203.00
08/28/2014 07:00,2,0.000,ALERT,215.54,299.97,60.033,1409223604,"274151322000087","019011112586793",0.00,12.00,0,293.36,302.98,0.0,0.0,0.000,230882.2,230882.2,21989,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409223649,122204.00
08/28/2014 07:00,2,0.000,ALERT,215.09,300.57,60.017,1409223604,"274151322000088","019011112586793",0.00,12.00,0,293.96,303.28,0.0,0.0,0.000,235666.3,235666.3,21978,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409223651,122205.00
08/28/2014 07:00,2,0.000,ALERT,215.54,301.47,60.022,1409223604,"274151322000095","019011112586793",0.00,11.00,0,295.16,304.48,0.0,0.0,0.000,250861.7,250861.7,22042,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409223653,122206.00
08/28/2014 07:00,2,0.000,ALERT,216.00,299.67,60.022,1409223604,"274151322000068","019011112586793",0.00,12.70,0,293.66,302.68,0.0,0.0,0.000,178012.5,178012.5,22543,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409223654,122207.00
08/28/2014 07:00,2,0.000,ALERT,215.32,300.57,60.017,1409223604,"274151322000054","019011112586793",0.00,12.30,0,293.96,303.88,0.0,0.0,0.000,240338.0,240338.0,22114,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409223656,122208.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122209.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122210.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122211.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122212.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122213.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122214.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122215.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122216.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122217.00
08/28/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409223604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409224475,122218.00
08/28/2014 07:15,2,0.090,ALERT,215.09,332.43,60.017,1409224504,"274151322000083","019011112586793",25.86,11.30,0,299.07,338.74,2.4,0.3,0.000,242521.0,242521.0,22065,0,0,0,L,1151911521,1,122.91,124.04,0100,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1409224540,122219.00
08/28/2014 07:15,2,0.094,ALERT,216.00,339.65,59.985,1409224504,"274151322000076","019011112586793",26.12,12.00,0,298.77,346.56,2.5,0.4,0.000,253118.0,253118.0,22050,0,0,0,L,1151911521,1,123.14,124.49,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1409224541,122220.00
08/28/2014 07:15,2,0.000,ALERT,215.09,371.21,60.028,1409224504,"274151322000094","019011112586793",41.41,11.30,0,298.17,395.25,0.0,0.0,0.000,179745.2,179745.2,22488,0,0,0,L,1151911521,1,122.68,124.27,0002,8,0,0,0,0,0,0,112,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1409224543,122221.00
08/28/2014 07:15,2,0.113,ALERT,214.87,335.74,60.006,1409224504,"274151322000052","019011112586793",26.18,12.30,0,298.47,338.14,3.0,1.0,0.000,243579.0,243579.0,22008,0,0,0,L,1151911521,1,122.23,124.27,0100,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1409224545,122222.00
08/28/2014 07:15,2,0.094,ALERT,215.09,343.85,60.006,1409224504,"274151322000085","019011112586793",25.74,11.70,0,298.77,345.96,2.4,0.4,0.000,242630.5,242630.5,21966,0,0,0,L,1151911521,1,123.36,123.81,0100,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1409224547,122223.00
08/28/2014 07:15,2,0.098,ALERT,215.09,328.22,60.012,1409224504,"274151322000087","019011112586793",25.09,12.00,0,297.87,339.04,2.5,0.5,0.000,230882.2,230882.2,21991,0,0,0,L,1151911521,1,123.14,124.04,0100,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1409224549,122224.00
08/28/2014 07:15,2,0.078,ALERT,214.64,333.63,60.017,1409224504,"274151322000088","019011112586793",24.25,12.00,0,298.47,339.04,1.9,0.0,0.000,235666.3,235666.3,21980,0,0,0,L,1151911521,1,123.36,123.59,0100,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1409224551,122225.00
08/28/2014 07:15,2,0.084,ALERT,215.32,335.14,60.017,1409224504,"274151322000095","019011112586793",25.92,11.00,0,299.97,339.34,2.2,0.2,0.000,250861.7,250861.7,22044,0,0,0,L,1151911521,1,123.36,124.04,0100,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1409224553,122226.00
08/28/2014 07:15,2,0.061,ALERT,215.77,331.83,60.017,1409224504,"274151322000068","019011112586793",24.59,12.70,0,298.47,397.35,1.5,0.0,0.000,178012.5,178012.5,22545,0,0,0,L,1151911521,1,122.91,124.49,0002,12,0,0,0,0,0,0,118,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1409224555,122227.00
08/28/2014 07:15,2,0.090,ALERT,215.09,341.15,59.990,1409224504,"274151322000054","019011112586793",25.76,12.70,0,298.77,342.65,2.4,0.3,0.000,240338.0,240338.0,22116,0,0,0,L,1151911521,1,123.14,123.81,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1409224557,122228.00
08/28/2014 07:15,1,0.000,ACTIVE_NO_POWER,214.4,349.98,60.03,1409224504,"033051125000118","019011112586793",43.55,11,0.000,292.50,440.97,0.0,0.0,0.000,72902.8,72903.1,31,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225319,122229.00
08/28/2014 07:15,1,0.021,ALERT,213.8,383.25,60.03,1409224504,"033051125000150","019011112586793",43.50,11,0.000,382.74,384.28,0.9,0.0,0.000,71934,71934,32,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225334,122230.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122231.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122232.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122233.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122234.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122235.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122236.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122237.00
08/28/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409224504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225363,122238.00
08/28/2014 07:30,1,0.000,ACTIVE_NO_POWER,213.9,399.71,60.03,1409225405,"033051125000118","019011112586793",43.85,11,0.000,322.28,440.54,0.0,0.0,0.000,72903.1,72903.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225432,122239.00
08/28/2014 07:30,1,0.020,ACTIVE_NO_POWER,213.9,364.37,60.03,1409225405,"033051125000150","019011112586793",43.61,11,0.000,323.61,440.09,0.9,0.0,0.000,71934,71934,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225434,122240.00
08/28/2014 07:30,2,0.199,ACTIVE,215.32,341.45,60.028,1409225405,"274151322000083","019011112586793",27.81,13.00,0,299.67,343.85,5.6,3.5,0.027,242521.4,242521.4,22067,0,0,0,L,1151911521,1,122.91,124.27,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225434,122241.00
08/28/2014 07:30,2,0.189,ACTIVE,216.22,340.55,60.022,1409225405,"274151322000076","019011112586793",28.41,13.70,0,299.07,344.45,5.4,3.3,0.022,253118.5,253118.5,22052,0,0,0,L,1151911521,1,123.14,124.72,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225436,122242.00
08/28/2014 07:30,2,0.129,ALERT,215.32,340.85,60.022,1409225405,"274151322000094","019011112586793",30.65,12.70,0,298.77,396.15,4.0,1.9,0.022,179745.3,179745.3,22490,0,0,0,L,1151911521,1,122.68,124.49,0002,9,0,0,0,0,0,0,25,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225438,122243.00
08/28/2014 07:30,2,0.215,ACTIVE,215.09,340.85,60.028,1409225405,"274151322000052","019011112586793",27.75,14.00,0,298.47,351.07,6.1,3.9,0.022,243579.7,243579.7,22010,0,0,0,L,1151911521,1,122.68,124.04,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225439,122244.00
08/28/2014 07:30,2,0.223,ACTIVE,215.32,340.55,60.028,1409225405,"274151322000085","019011112586793",27.81,13.00,0,299.37,348.96,6.3,4.1,0.031,242631.0,242631.0,21968,0,0,0,L,1151911521,1,123.59,123.81,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225439,122245.00
08/28/2014 07:30,2,0.219,ACTIVE,215.54,341.15,60.028,1409225405,"274151322000087","019011112586793",26.92,13.70,0,298.47,344.45,6.0,3.8,0.022,230882.7,230882.7,21993,0,0,0,L,1151911521,1,123.14,124.27,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225440,122246.00
08/28/2014 07:30,2,0.176,ACTIVE,215.09,340.55,60.022,1409225405,"274151322000088","019011112586793",26.82,13.70,0,298.77,346.86,4.8,2.7,0.009,235666.6,235666.6,21982,0,0,0,L,1151911521,1,123.36,123.81,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225441,122247.00
08/28/2014 07:30,2,0.191,ACTIVE,215.54,339.95,60.022,1409225405,"274151322000095","019011112586793",27.69,13.00,0,300.57,344.76,5.4,3.3,0.013,250862.2,250862.2,22046,0,0,0,L,1151911521,1,123.36,123.81,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225442,122248.00
08/28/2014 07:30,2,0.131,ALERT,216.00,342.65,60.017,1409225405,"274151322000068","019011112586793",30.61,14.00,0,298.47,400.06,4.1,2.1,0.022,178012.8,178012.8,22547,0,0,0,L,1151911521,1,123.59,124.49,0002,12,0,0,0,0,0,0,20,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225444,122249.00
08/28/2014 07:30,2,0.189,ACTIVE,215.32,340.55,60.049,1409225405,"274151322000054","019011112586793",27.47,14.00,0,299.37,348.96,5.3,3.2,0.018,240338.5,240338.5,22118,0,0,0,L,1151911521,1,122.91,123.81,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409225445,122250.00
08/28/2014 07:30,1,0.059,ALERT,214.7,302.24,60.03,1409225405,"040051121000068","019011112586793",26.39,9,0.000,301.85,308.08,1.5,0.0,0.000,58498.2,58498.2,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225603,122251.00
08/28/2014 07:30,1,0.011,ALERT,214.2,302.14,60.03,1409225405,"040051121000195","019011112586793",28.07,10,0.000,300.63,307.14,0.3,0.0,0.000,63832.500000001,63832.500000001,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225756,122252.00
08/28/2014 07:30,1,0.021,ALERT,213.9,393.62,60.03,1409225405,"033051125000132","019011112586793",39.73,11,0.000,392.97,394.04,0.8,0.0,0.000,56867.7,56868.1,46,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225790,122253.00
08/28/2014 07:30,1,0.048,ALERT,213.2,301.10,60.03,1409225405,"040051121000097","019011112586793",29.33,11,0.000,300.25,306.79,1.4,0.0,0.000,64603.699999988,64603.699999988,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225835,122254.00
08/28/2014 07:30,1,0.128,ALERT,213.4,301.53,60.00,1409225405,"040051121000095","019011112586793",26.28,10,0.000,300.49,306.93,3.3,0.0,0.000,57679.800000012,57679.800000012,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225847,122255.00
08/28/2014 07:30,1,0.076,ALERT,213.5,302.67,60.03,1409225405,"040051121000116","019011112586793",29.31,10,0.000,302.25,308.42,2.2,0.0,0.000,63615.100000023,63615.100000023,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225871,122256.00
08/28/2014 07:30,1,0.051,ALERT,213.3,303.15,60.00,1409225405,"040051121000185","019011112586793",27.95,10,0.000,301.31,307.75,1.4,0.0,0.000,66020.5,66020.5,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225883,122257.00
08/28/2014 07:30,1,0.011,ALERT,213.4,325.95,60.00,1409225405,"033051125000135","019011112586793",39.68,11,0.000,301.24,441.00,0.4,0.0,0.000,54442.299999964,54442.699999964,59,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409225897,122258.00
08/28/2014 07:45,1,0.345,ACTIVE,214.3,329.55,60.03,1409226305,"040051121000097","019011112586793",24.72,12,0.136,292.77,440.44,8.4,10.9,0.139,64603.699999988,64604,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226307,122259.00
08/28/2014 07:45,1,0.419,ACTIVE_NO_POWER,213.6,399.35,60.03,1409226305,"040051121000095","019011112586793",22.77,11,0.000,300.63,438.04,9.4,0.0,0.000,57679.800000012,57680,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226308,122260.00
08/28/2014 07:45,1,0.021,ACTIVE_NO_POWER,214.1,356.61,60.03,1409226305,"033051125000132","019011112586793",40.29,12,0.000,355.86,357.46,0.8,0.0,0.000,56868.1,56868.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226311,122261.00
08/28/2014 07:45,1,0.153,ACTIVE_NO_POWER,213.5,405.34,60.03,1409226305,"033051125000135","019011112586793",34.87,12,0.000,318.02,441.22,5.3,0.0,0.000,54442.699999964,54442.799999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226313,122262.00
08/28/2014 07:45,1,0.187,ACTIVE_NO_POWER,213.8,402.50,60.00,1409226305,"040051121000116","019011112586793",29.25,11,0.000,302.28,438.35,5.4,0.0,0.000,63615.100000023,63615.100000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226314,122263.00
08/28/2014 07:45,1,0.149,ACTIVE,213.8,335.22,60.03,1409226305,"033051125000118","019011112586793",40.42,12,0.095,319.13,444.07,6.0,7.8,0.108,72903.1,72903.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226319,122264.00
08/28/2014 07:45,1,0.287,ACTIVE,214.3,379.52,60.03,1409226305,"033051125000150","019011112586793",39.74,12,0.153,312.11,444.90,11.3,15.5,0.003,71934,71934.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226320,122265.00
