ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 07:45,1,0.227,ACTIVE,213.9,351.67,60.03,1409226305,"040051121000185","019011112586793",25.42,11,0.070,301.38,438.44,5.7,2.2,0.000,66020.5,66020.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226321,122266.00
08/28/2014 07:45,1,0.211,ACTIVE_NO_POWER,214.0,431.06,60.00,1409226305,"040051121000195","019011112586793",24.58,11,0.000,300.63,440.70,5.1,0.0,0.000,63832.500000001,63832.600000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226323,122267.00
08/28/2014 07:45,2,0.398,ACTIVE,215.32,341.45,60.022,1409226305,"274151322000083","019011112586793",29.10,14.30,0,335.74,346.26,11.8,9.4,0.062,242522.7,242522.7,22068,0,0,0,L,1151911521,1,122.68,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226324,122268.00
08/28/2014 07:45,2,0.389,ACTIVE,215.77,342.35,60.017,1409226305,"274151322000076","019011112586793",30.06,15.00,0,337.24,346.26,11.8,9.5,0.066,253119.9,253119.9,22053,0,0,0,L,1151911521,1,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226325,122269.00
08/28/2014 07:45,2,0.262,ACTIVE,215.09,416.89,60.022,1409226305,"274151322000094","019011112586793",39.44,14.70,0,336.94,436.13,10.4,8.2,0.049,179746.3,179746.3,22492,0,0,0,L,1151911521,1,122.46,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226326,122270.00
08/28/2014 07:45,2,0.455,ACTIVE,214.87,342.35,60.012,1409226305,"274151322000052","019011112586793",29.66,15.00,0,335.14,346.86,13.7,11.3,0.066,243581.3,243581.3,22011,0,0,0,L,1151911521,1,122.01,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226327,122271.00
08/28/2014 07:45,2,0.455,ACTIVE,215.32,340.85,60.017,1409226305,"274151322000085","019011112586793",29.38,14.30,0,336.64,347.16,13.6,11.2,0.071,242632.7,242632.7,21969,0,0,0,L,1151911521,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226328,122272.00
08/28/2014 07:45,2,0.402,ACTIVE,215.32,339.95,60.017,1409226305,"274151322000087","019011112586793",28.82,14.70,0,335.74,346.26,11.7,9.4,0.049,230884.2,230884.2,21994,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226329,122273.00
08/28/2014 07:45,2,0.418,ACTIVE,215.09,341.45,60.028,1409226305,"274151322000088","019011112586793",28.98,14.70,0,335.74,346.86,12.3,9.9,0.062,235668.0,235668.0,21983,0,0,0,L,1151911521,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226330,122274.00
08/28/2014 07:45,2,0.336,ACTIVE,215.09,339.65,60.017,1409226305,"274151322000095","019011112586793",29.52,14.00,0,336.04,345.06,10.1,7.8,0.049,250863.3,250863.3,22047,0,0,0,L,1151911521,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226331,122275.00
08/28/2014 07:45,2,0.270,ACTIVE,215.77,420.80,60.022,1409226305,"274151322000068","019011112586793",39.80,15.80,0,337.54,429.52,10.9,8.6,0.049,178013.8,178013.8,22549,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226332,122276.00
08/28/2014 07:45,2,0.422,ACTIVE,215.09,341.75,60.006,1409226305,"274151322000054","019011112586793",29.66,15.30,0,335.44,346.26,12.7,10.3,0.071,240340.0,240340.0,22119,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409226333,122277.00
08/28/2014 07:45,1,0.057,ALERT,213.9,399.68,60.03,1409226305,"040051121000068","019011112586793",27.72,10,0.000,399.26,409.22,1.5,0.0,0.000,58498.2,58498.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409226336,122278.00
08/28/2014 08:00,1,0.638,ALERT,214.2,386.17,60.03,1409227204,"040051121000097","019011112586793",26.92,13,0.155,315.82,442.57,17.1,15.1,0.012,64604,64606.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409227207,122279.00
08/28/2014 08:00,1,0.739,ACTIVE,213.6,354.32,60.00,1409227204,"040051121000095","019011112586793",23.62,13,0.147,313.11,438.32,17.3,14.6,0.049,57680,57682,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227208,122280.00
08/28/2014 08:00,1,0.453,ACTIVE,213.7,427.03,60.00,1409227204,"033051125000132","019011112586793",35.97,13,0.150,317.40,441.99,16.2,12.1,0.001,56868.4,56870.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227210,122281.00
08/28/2014 08:00,1,0.353,ACTIVE,214.0,385.90,60.03,1409227204,"033051125000135","019011112586793",37.69,13,0.149,318.95,443.19,13.2,15.5,0.006,54442.799999964,54444.299999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227211,122282.00
08/28/2014 08:00,1,0.587,ACTIVE,214.0,330.85,60.00,1409227204,"040051121000116","019011112586793",27.67,12,0.075,312.00,438.85,16.1,15.0,0.190,63615.100000023,63615.600000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227212,122283.00
08/28/2014 08:00,1,0.715,ACTIVE,214.7,386.70,60.00,1409227204,"040051121000068","019011112586793",23.60,12,0.154,301.41,439.49,16.7,12.1,0.011,58498.2,58499.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227213,122284.00
08/28/2014 08:00,1,0.505,ACTIVE,213.9,383.67,60.03,1409227204,"033051125000118","019011112586793",40.08,13,0.157,314.51,445.89,20.1,15.1,0.036,72903.5,72905.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227215,122285.00
08/28/2014 08:00,1,0.527,ACTIVE,214.4,428.00,60.03,1409227204,"033051125000150","019011112586793",40.24,13,0.170,317.11,441.46,21.1,17.5,0.005,71934.699999988,71937.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227216,122286.00
08/28/2014 08:00,1,0.315,ACTIVE_NO_POWER,214.1,419.98,60.00,1409227204,"040051121000185","019011112586793",26.59,13,0.000,319.69,440.69,8.2,0.0,0.000,66020.6,66021.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227217,122287.00
08/28/2014 08:00,1,0.504,ACTIVE_NO_POWER,214.2,328.12,60.00,1409227204,"040051121000195","019011112586793",26.51,13,0.005,319.35,441.87,13.3,0.0,0.254,63832.600000025,63833.699999989,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227218,122288.00
08/28/2014 08:00,2,0.730,ACTIVE,215.32,345.66,60.012,1409227204,"274151322000083","019011112586793",29.50,15.30,0,333.93,352.27,21.9,19.2,0.150,242526.2,242526.2,22069,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227219,122289.00
08/28/2014 08:00,2,0.721,ACTIVE,216.22,343.55,60.006,1409227204,"274151322000076","019011112586793",30.91,15.80,0,335.74,352.57,22.6,19.8,0.146,253123.5,253123.5,22054,0,0,0,L,1151911521,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227220,122290.00
08/28/2014 08:00,2,0.498,ACTIVE,215.77,417.19,60.001,1409227204,"274151322000094","019011112586793",39.22,16.00,0,337.84,440.64,19.9,17.2,0.124,179749.4,179749.4,22493,0,0,0,L,1151911521,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227221,122291.00
08/28/2014 08:00,2,0.795,ACTIVE,215.32,344.45,60.006,1409227204,"274151322000052","019011112586793",30.06,16.00,0,333.33,353.47,24.2,21.4,0.155,243585.3,243585.3,22012,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227222,122292.00
08/28/2014 08:00,2,0.805,ACTIVE,215.32,344.45,60.001,1409227204,"274151322000085","019011112586793",29.80,15.30,0,334.54,354.37,24.3,21.5,0.155,242636.7,242636.7,21970,0,0,0,L,1151911521,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227223,122293.00
08/28/2014 08:00,2,0.725,ACTIVE,215.32,345.36,59.975,1409227204,"274151322000087","019011112586793",29.56,15.80,0,333.93,352.27,21.7,19.0,0.133,230887.6,230887.6,21995,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227224,122294.00
08/28/2014 08:00,2,0.750,ACTIVE,215.09,343.25,60.006,1409227204,"274151322000088","019011112586793",29.86,15.80,0,333.33,352.87,22.7,20.0,0.141,235671.6,235671.6,21984,0,0,0,L,1151911521,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227225,122295.00
08/28/2014 08:00,2,0.646,ACTIVE,215.54,343.85,60.001,1409227204,"274151322000095","019011112586793",30.38,15.30,0,336.94,351.37,19.9,17.3,0.124,250866.3,250866.3,22048,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227226,122296.00
08/28/2014 08:00,2,0.500,ACTIVE,216.00,421.40,60.006,1409227204,"274151322000068","019011112586793",39.78,17.80,0,338.74,443.34,20.2,17.6,0.115,178017.0,178017.0,22550,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227227,122297.00
08/28/2014 08:00,2,0.760,ACTIVE,215.54,344.45,60.001,1409227204,"274151322000054","019011112586793",30.12,16.00,0,333.63,352.87,23.2,20.5,0.146,240343.7,240343.7,22120,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409227228,122298.00
08/28/2014 08:15,1,1.013,ACTIVE,213.6,410.81,60.00,1409228104,"040051121000097","019011112586793",27.29,15,0.158,314.23,441.05,27.5,17.7,0.024,64606.100000024,64610.600000024,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228106,122299.00
08/28/2014 08:15,1,1.125,ACTIVE,212.7,372.15,60.00,1409228104,"040051121000095","019011112586793",23.81,14,0.146,310.63,438.60,26.6,21.8,0.163,57682,57686.100000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228107,122300.00
08/28/2014 08:15,1,0.708,ACTIVE,213.1,362.10,60.03,1409228104,"033051125000132","019011112586793",36.39,14,0.205,315.79,442.03,25.6,29.4,0.115,56870.4,56874.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228109,122301.00
08/28/2014 08:15,1,0.623,ACTIVE,212.9,388.78,60.03,1409228104,"033051125000135","019011112586793",37.40,15,0.174,318.07,442.51,23.1,19.7,0.029,54444.299999964,54447.999999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228110,122302.00
08/28/2014 08:15,1,1.024,ACTIVE,212.8,390.05,60.00,1409228104,"040051121000116","019011112586793",26.95,13,0.172,310.59,440.20,27.4,13.2,0.121,63615.600000023,63619.999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228111,122303.00
08/28/2014 08:15,1,1.098,ACTIVE,213.8,422.83,60.03,1409228104,"040051121000068","019011112586793",24.32,13,0.165,314.92,440.56,26.5,21.3,0.024,58499.7,58504.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228113,122304.00
08/28/2014 08:15,1,0.797,ACTIVE,213.3,344.74,60.03,1409228104,"033051125000118","019011112586793",40.70,14,0.211,317.53,444.36,32.3,28.2,0.196,72905.9,72911.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228114,122305.00
08/28/2014 08:15,1,0.824,ACTIVE,213.0,367.20,60.00,1409228104,"033051125000150","019011112586793",40.41,14,0.207,316.08,443.67,33.1,26.6,0.113,71937.699999988,71943.600000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228115,122306.00
08/28/2014 08:15,1,0.649,ACTIVE,213.0,399.38,60.03,1409228104,"040051121000185","019011112586793",27.74,14,0.138,314.35,442.17,17.9,11.4,0.004,66021.3,66023.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228117,122307.00
08/28/2014 08:15,1,0.875,ACTIVE,212.8,330.03,60.03,1409228104,"040051121000195","019011112586793",27.03,14,0.152,316.62,441.92,23.5,23.3,0.248,63833.699999989,63837.400000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228118,122308.00
08/28/2014 08:15,2,1.111,ACTIVE,214.41,342.65,60.012,1409228104,"274151322000083","019011112586793",29.86,16.30,0,333.93,357.38,33.6,30.5,0.230,242532.4,242532.4,22070,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228119,122309.00
08/28/2014 08:15,2,1.176,ACTIVE,215.32,343.55,60.012,1409228104,"274151322000076","019011112586793",30.49,17.30,0,337.24,358.58,36.4,33.2,0.243,253130.0,253130.0,22055,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228121,122310.00
08/28/2014 08:15,2,0.770,ACTIVE,214.19,427.11,60.001,1409228104,"274151322000094","019011112586793",39.78,18.00,0,334.24,445.15,30.9,27.9,0.203,179755.0,179755.0,22494,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228122,122311.00
08/28/2014 08:15,2,1.193,ACTIVE,213.96,348.96,59.985,1409228104,"274151322000052","019011112586793",30.02,17.30,0,335.14,358.88,36.3,33.1,0.230,243592.1,243592.1,22013,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228123,122312.00
08/28/2014 08:15,2,1.213,ACTIVE,214.64,344.15,60.006,1409228104,"274151322000085","019011112586793",29.84,16.30,0,336.94,358.88,36.6,33.4,0.234,242643.5,242643.5,21971,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228124,122313.00
08/28/2014 08:15,2,1.131,ACTIVE,214.41,345.06,60.001,1409228104,"274151322000087","019011112586793",29.74,17.00,0,336.64,357.68,34.1,31.0,0.221,230893.8,230893.8,21996,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228125,122314.00
08/28/2014 08:15,2,1.170,ACTIVE,213.96,351.07,60.012,1409228104,"274151322000088","019011112586793",29.64,17.00,0,336.34,358.28,35.1,32.0,0.230,235678.0,235678.0,21985,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228126,122315.00
08/28/2014 08:15,2,1.062,ACTIVE,214.19,350.47,60.006,1409228104,"274151322000095","019011112586793",30.73,16.00,0,333.33,356.78,33.1,30.0,0.212,250872.2,250872.2,22049,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228127,122316.00
08/28/2014 08:15,2,0.732,ACTIVE,214.87,439.74,60.006,1409228104,"274151322000068","019011112586793",41.21,19.80,0,335.44,450.26,30.9,27.9,0.194,178022.7,178022.7,22551,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228127,122317.00
08/28/2014 08:15,2,1.172,ACTIVE,213.96,344.76,60.006,1409228104,"274151322000054","019011112586793",29.92,17.50,0,335.74,358.58,35.6,32.4,0.239,240350.3,240350.3,22121,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409228129,122318.00
08/28/2014 08:30,1,1.445,ACTIVE,213.9,397.35,60.00,1409229004,"040051121000097","019011112586793",27.35,16,0.228,314.83,443.27,39.3,30.4,0.084,64610.600000024,64617.699999988,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229007,122319.00
08/28/2014 08:30,1,1.561,ACTIVE,214.2,361.46,60.00,1409229004,"040051121000095","019011112586793",24.00,16,0.220,309.92,440.69,37.3,27.8,0.232,57686.100000024,57692.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229008,122320.00
08/28/2014 08:30,1,0.990,ACTIVE,214.5,387.28,60.00,1409229004,"033051125000132","019011112586793",36.27,15,0.229,315.23,444.01,35.7,36.9,0.082,56874.7,56881.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229009,122321.00
08/28/2014 08:30,1,0.919,ACTIVE,214.0,364.21,60.03,1409229004,"033051125000135","019011112586793",36.86,17,0.204,316.53,444.72,33.7,34.5,0.135,54447.999999964,54454.199999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229010,122322.00
08/28/2014 08:30,1,1.453,ACTIVE,214.4,368.60,60.03,1409229004,"040051121000116","019011112586793",27.08,15,0.222,310.62,442.62,39.1,38.6,0.179,63619.999999999,63627.100000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229012,122323.00
08/28/2014 08:30,1,1.556,ACTIVE,214.6,336.41,60.03,1409229004,"040051121000068","019011112586793",24.39,15,0.234,315.25,442.58,37.7,38.1,0.288,58504.1,58510.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229013,122324.00
08/28/2014 08:30,1,1.116,ACTIVE,213.8,387.03,60.03,1409229004,"033051125000118","019011112586793",40.62,15,0.303,319.04,443.70,45.1,37.9,0.179,72911.7,72920.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229014,122325.00
08/28/2014 08:30,1,1.133,ACTIVE,213.8,338.75,60.00,1409229004,"033051125000150","019011112586793",40.67,16,0.302,314.74,442.86,45.8,36.1,0.367,71943.600000024,71952.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229015,122326.00
08/28/2014 08:30,1,1.012,ACTIVE,214.4,402.01,60.03,1409229004,"040051121000185","019011112586793",28.03,16,0.213,314.21,440.53,28.2,13.5,0.034,66023.5,66028.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229017,122327.00
08/28/2014 08:30,1,1.310,ACTIVE,214.3,344.44,60.03,1409229004,"040051121000195","019011112586793",27.06,15,0.220,316.10,443.87,35.2,36.2,0.233,63837.400000037,63843.800000013,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229018,122328.00
08/28/2014 08:30,2,1.518,ACTIVE,216.00,351.37,59.985,1409229004,"274151322000083","019011112586793",30.06,18.00,0,335.74,364.89,46.2,42.7,0.327,242541.5,242541.5,22071,0,0,0,L,1151911521,1,122.68,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229019,122329.00
08/28/2014 08:30,2,1.691,ACTIVE,216.22,346.86,59.985,1409229004,"274151322000076","019011112586793",30.49,19.00,0,336.64,367.90,52.2,48.5,0.354,253140.2,253140.2,22056,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229020,122330.00
08/28/2014 08:30,2,1.086,ACTIVE,215.54,425.91,60.017,1409229004,"274151322000094","019011112586793",39.56,19.80,0,333.63,455.06,43.4,40.0,0.296,179763.5,179763.5,22495,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229021,122331.00
08/28/2014 08:30,2,1.627,ACTIVE,215.32,348.06,59.985,1409229004,"274151322000052","019011112586793",30.14,19.30,0,334.24,366.10,49.6,46.0,0.336,243601.9,243601.9,22014,0,0,0,L,1151911521,1,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229022,122332.00
08/28/2014 08:30,2,1.645,ACTIVE,215.54,353.77,59.996,1409229004,"274151322000085","019011112586793",30.00,17.80,0,336.04,366.70,49.9,46.3,0.331,242653.4,242653.4,21972,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229023,122333.00
08/28/2014 08:30,2,1.562,ACTIVE,215.54,346.26,60.001,1409229004,"274151322000087","019011112586793",29.78,18.70,0,335.44,365.19,47.2,43.6,0.318,230903.1,230903.1,21997,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229024,122334.00
08/28/2014 08:30,2,1.619,ACTIVE,215.09,352.27,59.990,1409229004,"274151322000088","019011112586793",29.72,18.30,0,334.54,366.10,48.8,45.1,0.314,235687.6,235687.6,21986,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229025,122335.00
08/28/2014 08:30,2,1.574,ACTIVE,215.54,347.16,59.996,1409229004,"274151322000095","019011112586793",30.85,17.80,0,335.14,366.10,49.2,45.6,0.327,250881.5,250881.5,22050,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229026,122336.00
08/28/2014 08:30,2,1.068,ACTIVE,216.22,427.41,59.990,1409229004,"274151322000068","019011112586793",39.92,21.80,0,334.54,461.38,43.2,39.8,0.296,178031.1,178031.1,22552,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229027,122337.00
08/28/2014 08:30,2,1.615,ACTIVE,215.54,348.96,59.990,1409229004,"274151322000054","019011112586793",30.10,19.00,0,334.84,366.40,49.2,45.5,0.336,240360.0,240360.0,22122,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229028,122338.00
08/28/2014 08:45,1,1.915,ACTIVE,214.5,406.44,60.00,1409229904,"040051121000097","019011112586793",27.25,18,0.322,306.35,447.53,51.9,40.5,0.329,64617.699999988,64628.100000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229906,122339.00
08/28/2014 08:45,1,1.999,ACTIVE,215.0,379.67,60.00,1409229904,"040051121000095","019011112586793",24.44,18,0.310,311.12,438.03,48.6,42.7,0.221,57692.600000024,57701.900000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229908,122340.00
08/28/2014 08:45,1,1.295,ACTIVE,215.2,346.58,60.03,1409229904,"033051125000132","019011112586793",36.12,17,0.305,316.37,435.10,46.5,46.8,0.339,56881.4,56890.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229909,122341.00
08/28/2014 08:45,1,1.255,ACTIVE,215.2,376.93,60.03,1409229904,"033051125000135","019011112586793",35.98,18,0.286,317.90,441.57,44.9,47.1,0.304,54454.199999964,54463.099999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229910,122342.00
08/28/2014 08:45,1,1.929,ACTIVE,214.4,407.59,60.03,1409229904,"040051121000116","019011112586793",26.96,16,0.304,306.32,446.23,51.7,39.8,0.314,63627.100000023,63637.200000047,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229912,122343.00
08/28/2014 08:45,1,2.031,ACTIVE,215.4,400.66,60.03,1409229904,"040051121000068","019011112586793",24.44,17,0.304,316.30,442.75,49.4,40.8,0.220,58510.9,58520.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229913,122344.00
08/28/2014 08:45,1,1.522,ACTIVE,214.9,401.31,60.03,1409229904,"033051125000118","019011112586793",35.46,17,0.299,303.80,450.03,53.7,57.2,0.103,72920.7,72932.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229914,122345.00
08/28/2014 08:45,1,1.532,ACTIVE,214.7,415.03,60.03,1409229904,"033051125000150","019011112586793",35.78,17,0.261,301.92,448.45,54.5,40.9,0.148,71952.400000036,71964.300000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229916,122346.00
08/28/2014 08:45,1,1.453,ACTIVE,215.0,379.23,60.03,1409229904,"040051121000185","019011112586793",28.00,17,0.242,316.70,442.53,40.5,40.3,0.247,66028.1,66035.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229917,122347.00
08/28/2014 08:45,1,1.791,ACTIVE,214.8,411.38,60.03,1409229904,"040051121000195","019011112586793",27.04,17,0.304,315.33,443.37,48.2,37.8,0.182,63843.800000013,63853.000000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229919,122348.00
08/28/2014 08:45,2,1.955,ACTIVE,216.45,353.17,60.012,1409229904,"274151322000083","019011112586793",30.10,19.80,0,336.64,375.11,59.6,55.6,0.411,242553.7,242553.7,22072,0,0,0,L,1151911521,1,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229920,122349.00
08/28/2014 08:45,2,2.207,ACTIVE,217.13,356.18,60.006,1409229904,"274151322000076","019011112586793",30.53,21.30,0,338.44,380.22,68.2,63.9,0.460,253154.2,253154.2,22057,0,0,0,L,1151911521,1,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229921,122350.00
08/28/2014 08:45,2,1.354,ACTIVE,216.67,437.33,60.012,1409229904,"274151322000094","019011112586793",40.87,21.80,0,406.67,466.49,55.9,52.0,0.380,179775.0,179775.0,22496,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229922,122351.00
08/28/2014 08:45,2,2.082,ACTIVE,216.45,354.97,60.006,1409229904,"274151322000052","019011112586793",30.12,21.00,0,336.64,376.92,63.5,59.4,0.433,243615.1,243615.1,22015,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229923,122352.00
08/28/2014 08:45,2,2.096,ACTIVE,216.45,351.07,60.012,1409229904,"274151322000085","019011112586793",30.12,19.80,0,337.84,377.82,63.9,59.8,0.438,242666.7,242666.7,21973,0,0,0,L,1151911521,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229923,122353.00
08/28/2014 08:45,2,2.027,ACTIVE,216.90,354.07,60.006,1409229904,"274151322000087","019011112586793",29.38,20.70,0,337.24,376.31,60.3,56.3,0.407,230915.5,230915.5,21998,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229924,122354.00
08/28/2014 08:45,2,2.088,ACTIVE,216.67,362.19,60.006,1409229904,"274151322000088","019011112586793",29.66,20.70,0,337.24,377.82,62.7,58.6,0.415,235700.6,235700.6,21987,0,0,0,L,1151911521,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229925,122355.00
08/28/2014 08:45,2,2.113,ACTIVE,216.45,359.78,59.990,1409229904,"274151322000095","019011112586793",30.47,19.80,0,336.94,378.12,65.3,61.1,0.438,250894.8,250894.8,22051,0,0,0,L,1151911521,1,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229926,122356.00
08/28/2014 08:45,2,1.336,ACTIVE,216.90,438.23,60.001,1409229904,"274151322000068","019011112586793",40.85,23.50,0,400.36,474.30,55.7,51.9,0.371,178042.6,178042.6,22553,0,0,0,L,1151911521,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229927,122357.00
08/28/2014 08:45,2,2.076,ACTIVE,216.22,353.47,60.006,1409229904,"274151322000054","019011112586793",30.12,21.00,0,336.34,377.52,63.4,59.2,0.420,240373.1,240373.1,22123,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409229928,122358.00
08/28/2014 09:00,1,2.453,ACTIVE,214.8,331.86,60.03,1409230804,"040051121000097","019011112586793",26.72,19,0.390,286.00,453.26,65.2,73.8,0.378,64628.100000024,64641.699999988,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230807,122359.00
08/28/2014 09:00,1,2.477,ACTIVE,214.4,420.14,60.00,1409230804,"040051121000095","019011112586793",24.46,19,0.323,282.77,446.44,60.3,40.8,0.089,57701.900000036,57714.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230808,122360.00
08/28/2014 09:00,1,1.659,ACTIVE,214.7,439.24,60.00,1409230804,"033051125000132","019011112586793",33.45,19,0.329,300.82,446.29,55.2,54.8,0.139,56890.6,56902.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230809,122361.00
08/28/2014 09:00,1,1.662,ACTIVE,215.1,340.71,60.00,1409230804,"033051125000135","019011112586793",32.58,20,0.283,295.10,449.02,53.9,41.3,0.362,54463.099999964,54474.799999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230811,122362.00
08/28/2014 09:00,1,2.566,ACTIVE,214.5,383.06,60.03,1409230804,"040051121000116","019011112586793",23.23,17,0.304,285.52,448.36,59.3,41.2,0.348,63637.200000047,63650.400000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230812,122363.00
08/28/2014 09:00,1,2.689,ACTIVE,214.3,360.01,60.03,1409230804,"040051121000068","019011112586793",20.39,19,0.292,287.89,448.38,54.5,46.5,0.199,58520.6,58533.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230813,122364.00
08/28/2014 09:00,1,1.924,ACTIVE,214.3,385.90,60.03,1409230804,"033051125000118","019011112586793",28.38,19,0.264,286.61,449.52,54.3,40.9,0.319,72932.4,72944.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230814,122365.00
08/28/2014 09:00,1,1.933,ACTIVE,215.0,425.22,60.03,1409230804,"033051125000150","019011112586793",28.24,19,0.286,287.82,448.91,54.3,37.4,0.077,71964.300000012,71976.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230816,122366.00
08/28/2014 09:00,1,1.983,ACTIVE,214.1,406.40,60.00,1409230804,"040051121000185","019011112586793",27.51,19,0.275,303.20,448.14,54.2,47.5,0.250,66035.4,66046.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230817,122367.00
08/28/2014 09:00,1,2.422,ACTIVE,215.2,354.89,60.03,1409230804,"040051121000195","019011112586793",22.58,19,0.301,285.03,449.35,54.4,53.9,0.217,63853.000000001,63865.199999989,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230818,122368.00
08/28/2014 09:00,2,2.467,ACTIVE,215.32,355.58,60.006,1409230804,"274151322000083","019011112586793",29.44,22.00,0,325.52,380.82,73.5,69.1,0.530,242569.3,242569.3,22073,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230819,122369.00
08/28/2014 09:00,2,2.789,ACTIVE,216.00,355.58,60.012,1409230804,"274151322000076","019011112586793",29.90,25.50,0,327.92,386.23,84.5,79.6,0.327,253172.2,253172.2,22058,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230820,122370.00
08/28/2014 09:00,2,1.744,ACTIVE,215.77,429.52,60.012,1409230804,"274151322000094","019011112586793",39.72,23.80,0,400.66,464.98,69.4,65.0,0.495,179789.6,179789.6,22497,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230821,122371.00
08/28/2014 09:00,2,2.607,ACTIVE,215.09,364.29,59.990,1409230804,"274151322000052","019011112586793",29.44,23.30,0,325.82,382.63,77.7,73.1,0.526,243631.6,243631.6,22016,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230822,122372.00
08/28/2014 09:00,2,2.600,ACTIVE,215.32,366.70,59.990,1409230804,"274151322000085","019011112586793",29.68,21.80,0,326.42,382.63,78.1,73.4,0.530,242683.3,242683.3,21974,0,0,0,L,1151911521,1,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230823,122373.00
08/28/2014 09:00,2,2.529,ACTIVE,215.54,366.10,60.001,1409230804,"274151322000087","019011112586793",29.14,23.30,0,325.82,381.12,74.8,70.2,0.513,230931.4,230931.4,21999,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230824,122374.00
08/28/2014 09:00,2,2.592,ACTIVE,214.87,365.49,59.996,1409230804,"274151322000088","019011112586793",29.24,22.50,0,325.52,382.63,76.7,72.1,0.517,235716.9,235716.9,21988,0,0,0,L,1151911521,1,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230825,122375.00
08/28/2014 09:00,2,2.676,ACTIVE,214.87,351.07,60.006,1409230804,"274151322000095","019011112586793",30.04,23.30,0,325.22,383.23,81.5,76.7,0.305,250912.1,250912.1,22052,0,0,0,L,1151911521,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230826,122376.00
08/28/2014 09:00,2,1.719,ACTIVE,216.22,433.12,60.006,1409230804,"274151322000068","019011112586793",39.90,25.50,0,400.36,464.68,69.6,65.3,0.460,178057.3,178057.3,22554,0,0,0,L,1151911521,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230827,122377.00
08/28/2014 09:00,2,2.611,ACTIVE,215.09,366.10,59.985,1409230804,"274151322000054","019011112586793",29.38,23.30,0,323.72,383.53,77.7,73.0,0.521,240389.6,240389.6,22124,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409230828,122378.00
08/28/2014 09:15,1,2.969,ACTIVE,216.1,333.05,60.00,1409231704,"040051121000097","019011112586793",26.82,21,0.349,298.12,451.36,79.2,75.1,0.368,64641.699999988,64656.199999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231706,122379.00
08/28/2014 09:15,1,3.007,ACTIVE,215.3,333.77,60.03,1409231704,"040051121000095","019011112586793",24.33,21,0.317,297.14,447.74,72.8,67.9,0.338,57714.100000024,57728.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231708,122380.00
08/28/2014 09:15,1,1.955,ACTIVE,216.0,329.16,60.03,1409231704,"033051125000132","019011112586793",35.60,20,0.302,300.62,447.26,69.2,65.2,0.328,56902.1,56916.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231709,122381.00
08/28/2014 09:15,1,2.039,ACTIVE,215.6,428.48,60.03,1409231704,"033051125000135","019011112586793",27.15,22,0.282,304.09,449.17,55.0,47.9,0.078,54474.799999964,54487.299999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231710,122382.00
08/28/2014 09:15,1,2.965,ACTIVE,215.4,335.77,60.03,1409231704,"040051121000116","019011112586793",26.72,19,0.346,296.39,450.04,78.8,74.2,0.370,63650.400000035,63667.200000047,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231712,122383.00
08/28/2014 09:15,1,3.082,ACTIVE,215.8,332.99,60.03,1409231704,"040051121000068","019011112586793",24.26,20,0.327,301.92,449.30,74.4,70.4,0.351,58533.2,58548.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231713,122384.00
08/28/2014 09:15,1,2.340,ACTIVE,215.0,440.71,60.03,1409231704,"033051125000118","019011112586793",27.02,20,0.337,298.72,449.27,62.9,55.4,0.127,72944.9,72958.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231714,122385.00
08/28/2014 09:15,1,2.348,ACTIVE,215.4,419.09,60.03,1409231704,"033051125000150","019011112586793",26.98,20,0.320,300.03,448.25,63.0,45.8,0.314,71976.600000024,71990,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231716,122386.00
08/28/2014 09:15,1,2.557,ACTIVE,215.5,323.22,60.03,1409231704,"040051121000185","019011112586793",27.35,21,0.306,301.28,449.40,69.6,65.5,0.328,66046.2,66058.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231717,122387.00
08/28/2014 09:15,1,2.925,ACTIVE,215.1,338.35,60.03,1409231704,"040051121000195","019011112586793",26.45,20,0.341,301.48,451.06,77.0,73.1,0.363,63865.199999989,63879.400000037,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231718,122388.00
08/28/2014 09:15,2,3.016,ACTIVE,215.54,349.56,60.006,1409231704,"274151322000083","019011112586793",29.32,26.50,0,333.93,385.93,89.5,84.4,0.358,242588.5,242588.5,22074,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231719,122389.00
08/28/2014 09:15,2,3.338,ACTIVE,216.45,346.86,60.001,1409231704,"274151322000076","019011112586793",30.10,28.50,0,333.93,370.00,101.8,96.3,0.398,253194.2,253194.2,22059,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231720,122390.00
08/28/2014 09:15,2,2.098,ACTIVE,216.00,424.71,60.012,1409231704,"274151322000094","019011112586793",39.92,28.30,0,405.77,469.79,85.0,80.1,0.323,179807.6,179807.6,22498,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231721,122391.00
08/28/2014 09:15,2,3.133,ACTIVE,215.77,354.67,60.001,1409231704,"274151322000052","019011112586793",29.52,28.30,0,333.93,380.82,93.7,88.5,0.354,243651.8,243651.8,22017,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231722,122392.00
08/28/2014 09:15,2,3.182,ACTIVE,216.00,344.45,59.985,1409231704,"274151322000085","019011112586793",29.28,26.00,0,334.24,381.42,94.2,89.0,0.349,242703.6,242703.6,21975,0,0,0,L,1151911521,1,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231723,122393.00
08/28/2014 09:15,2,3.092,ACTIVE,215.77,349.56,60.001,1409231704,"274151322000087","019011112586793",28.63,28.80,0,333.93,385.63,89.6,84.6,0.349,230950.7,230950.7,22000,0,0,0,L,1151911521,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231724,122394.00
08/28/2014 09:15,2,3.135,ACTIVE,215.54,349.26,60.006,1409231704,"274151322000088","019011112586793",29.18,26.50,0,333.93,380.82,92.7,87.6,0.345,235736.9,235736.9,21989,0,0,0,L,1151911521,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231725,122395.00
08/28/2014 09:15,2,3.273,ACTIVE,215.77,345.66,60.006,1409231704,"274151322000095","019011112586793",29.72,27.50,0,334.54,370.90,98.5,93.2,0.367,250933.3,250933.3,22053,0,0,0,L,1151911521,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231726,122396.00
08/28/2014 09:15,2,2.088,ACTIVE,216.45,433.12,60.001,1409231704,"274151322000068","019011112586793",40.31,30.00,0,404.57,466.19,84.6,79.7,0.309,178075.3,178075.3,22555,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231727,122397.00
08/28/2014 09:15,2,3.168,ACTIVE,216.00,354.37,59.985,1409231704,"274151322000054","019011112586793",29.24,28.50,0,333.93,381.42,93.8,88.6,0.354,240409.8,240409.8,22125,0,0,0,L,1151911521,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409231728,122398.00
08/28/2014 09:30,1,3.432,ACTIVE,214.8,324.83,60.00,1409232604,"040051121000097","019011112586793",26.86,22,0.408,315.48,357.16,91.7,87.2,0.426,64656.199999988,64676.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232606,122399.00
08/28/2014 09:30,1,3.477,ACTIVE,214.8,328.31,60.00,1409232604,"040051121000095","019011112586793",24.27,23,0.369,316.09,353.60,83.9,78.9,0.390,57728.5,57746.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232608,122400.00
08/28/2014 09:30,1,2.254,ACTIVE,215.0,328.72,60.03,1409232604,"033051125000132","019011112586793",35.68,22,0.353,315.69,352.55,80.0,75.7,0.374,56916.3,56933.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232609,122401.00
08/28/2014 09:30,1,2.375,ACTIVE,215.2,445.11,60.03,1409232604,"033051125000135","019011112586793",27.03,23,0.320,297.98,448.39,63.8,46.1,0.099,54487.299999964,54501.099999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232610,122402.00
08/28/2014 09:30,1,3.455,ACTIVE,214.3,350.03,60.03,1409232604,"040051121000116","019011112586793",26.55,20,0.405,314.50,356.94,91.3,86.3,0.423,63667.200000047,63687.100000023,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232612,122403.00
08/28/2014 09:30,1,3.564,ALERT,214.6,331.51,60.00,1409232604,"040051121000068","019011112586793",24.16,22,0.380,315.15,355.14,85.7,81.3,0.403,58548.1,58566.9,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409232613,122404.00
08/28/2014 09:30,1,2.587,ACTIVE,215.3,323.34,60.00,1409232604,"033051125000118","019011112586793",39.98,22,0.462,298.81,449.97,102.9,99.5,0.477,72958.1,72980,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232615,122405.00
08/28/2014 09:30,1,2.583,ACTIVE,215.3,355.88,60.00,1409232604,"033051125000150","019011112586793",40.03,22,0.462,299.48,449.03,102.9,99.2,0.476,71990,72012.199999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232616,122406.00
08/28/2014 09:30,1,3.101,ALERT,215.1,333.47,60.00,1409232604,"040051121000185","019011112586793",27.08,23,0.370,315.73,354.25,83.5,79.2,0.390,66058.7,66076.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409232618,122407.00
08/28/2014 09:30,1,3.458,ACTIVE,215.1,347.15,60.00,1409232604,"040051121000195","019011112586793",26.30,22,0.403,315.22,355.73,90.5,86.6,0.421,63879.400000037,63899.199999989,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232619,122408.00
08/28/2014 09:30,2,3.520,ACTIVE,216.45,359.18,59.996,1409232604,"274151322000083","019011112586793",29.14,29.50,0,329.73,367.00,103.9,98.4,0.420,242611.3,242611.3,22075,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232620,122409.00
08/28/2014 09:30,2,3.883,ACTIVE,217.13,358.28,60.001,1409232604,"274151322000076","019011112586793",29.76,32.00,0,331.23,370.00,117.0,111.0,0.464,253220.0,253220.0,22060,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232621,122410.00
08/28/2014 09:30,2,2.479,ACTIVE,216.45,423.20,59.990,1409232604,"274151322000094","019011112586793",38.80,31.80,0,401.56,455.06,97.4,92.1,0.380,179829.0,179829.0,22499,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232622,122411.00
08/28/2014 09:30,2,3.645,ACTIVE,216.45,357.38,59.985,1409232604,"274151322000052","019011112586793",29.24,31.30,0,330.63,368.20,107.9,102.2,0.415,243675.7,243675.7,22018,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232623,122412.00
