ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 09:30,2,3.674,ACTIVE,216.67,351.97,59.980,1409232604,"274151322000085","019011112586793",29.20,27.80,0,330.33,368.20,108.7,103.0,0.415,242727.5,242727.5,21976,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232624,122413.00
08/28/2014 09:30,2,3.605,ACTIVE,216.67,345.96,59.996,1409232604,"274151322000087","019011112586793",28.07,33.00,0,330.03,366.70,102.4,96.9,0.384,230973.4,230973.4,22001,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232625,122414.00
08/28/2014 09:30,2,3.631,ACTIVE,216.22,353.47,59.990,1409232604,"274151322000088","019011112586793",29.06,29.50,0,330.03,368.20,106.8,101.1,0.402,235760.4,235760.4,21990,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232626,122415.00
08/28/2014 09:30,2,3.781,ACTIVE,216.45,350.77,60.006,1409232604,"274151322000095","019011112586793",29.70,30.30,0,330.33,369.70,113.8,107.9,0.424,250958.4,250958.4,22054,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232627,122416.00
08/28/2014 09:30,2,2.404,ACTIVE,217.13,434.63,59.996,1409232604,"274151322000068","019011112586793",40.10,33.50,0,403.67,455.37,97.0,91.7,0.358,178096.7,178096.7,22556,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232628,122417.00
08/28/2014 09:30,2,3.666,ACTIVE,216.45,358.28,59.996,1409232604,"274151322000054","019011112586793",29.12,30.50,0,329.73,368.50,108.2,102.5,0.411,240433.7,240433.7,22126,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409232629,122418.00
08/28/2014 09:45,1,4.467,ACTIVE,215.8,331.92,60.03,1409233504,"040051121000097","019011112586793",26.28,24,0.521,316.41,365.75,116.8,112.1,0.534,64676.400000036,64700.300000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233506,122419.00
08/28/2014 09:45,1,4.474,ACTIVE,215.8,323.73,60.03,1409233504,"040051121000095","019011112586793",23.96,24,0.474,316.79,361.63,106.6,101.4,0.486,57746.699999988,57768.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233508,122420.00
08/28/2014 09:45,1,2.897,ACTIVE,216.0,334.03,60.03,1409233504,"033051125000132","019011112586793",35.33,23,0.452,318.72,360.56,101.8,96.9,0.465,56933.7,56954.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233509,122421.00
08/28/2014 09:45,1,2.853,ACTIVE,215.4,351.09,60.03,1409233504,"033051125000135","019011112586793",35.23,25,0.448,298.75,450.37,100.0,96.2,0.462,54501.099999964,54521.299999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233511,122422.00
08/28/2014 09:45,1,4.437,ACTIVE,214.9,353.83,60.03,1409233504,"040051121000116","019011112586793",26.42,20,0.521,313.56,363.59,116.6,111.2,0.532,63687.100000023,63710.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233512,122423.00
08/28/2014 09:45,1,4.584,ACTIVE,215.7,327.29,60.03,1409233504,"040051121000068","019011112586793",23.81,23,0.484,316.71,363.00,108.6,104.0,0.500,58566.9,58589.2,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233513,122424.00
08/28/2014 09:45,1,3.314,ACTIVE,215.3,360.12,60.03,1409233504,"033051125000118","019011112586793",39.91,23,0.594,314.62,367.95,131.6,127.0,0.596,72980,73006.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233515,122425.00
08/28/2014 09:45,1,3.313,ACTIVE,215.1,353.26,60.03,1409233504,"033051125000150","019011112586793",39.89,24,0.592,314.48,368.27,131.5,126.5,0.598,72012.199999988,72039.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233516,122426.00
08/28/2014 09:45,1,4.145,ACTIVE,215.9,360.56,60.03,1409233504,"040051121000185","019011112586793",26.74,24,0.490,317.31,363.05,110.3,105.5,0.505,66076.6,66098.7,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233517,122427.00
08/28/2014 09:45,1,4.502,ALERT,215.4,328.75,60.03,1409233504,"040051121000195","019011112586793",26.16,23,0.522,316.84,365.22,117.2,112.0,0.533,63899.199999989,63922.900000037,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409233519,122428.00
08/28/2014 09:45,2,4.514,ACTIVE,217.13,360.38,60.001,1409233504,"274151322000083","019011112586793",29.06,32.40,0,332.73,374.81,132.8,126.2,0.530,242638.4,242638.4,22076,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233520,122429.00
08/28/2014 09:45,2,4.951,ACTIVE,218.03,366.40,60.006,1409233504,"274151322000076","019011112586793",29.52,34.30,0,333.03,377.22,147.8,140.8,0.570,253250.3,253250.3,22061,0,0,0,L,1151911521,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233521,122430.00
08/28/2014 09:45,2,3.186,ACTIVE,217.58,426.81,60.022,1409233504,"274151322000094","019011112586793",38.65,34.80,0,400.96,454.46,124.5,118.3,0.477,179854.3,179854.3,22500,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233522,122431.00
08/28/2014 09:45,2,4.652,ACTIVE,217.58,362.49,60.017,1409233504,"274151322000052","019011112586793",29.08,34.30,0,333.03,374.81,137.0,130.3,0.530,243703.6,243703.6,22019,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233523,122432.00
08/28/2014 09:45,2,4.707,ACTIVE,217.58,363.99,59.996,1409233504,"274151322000085","019011112586793",28.82,30.50,0,332.73,374.81,137.3,130.6,0.517,242755.7,242755.7,21977,0,0,0,L,1151911521,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233524,122433.00
08/28/2014 09:45,2,4.623,ACTIVE,217.13,361.29,60.017,1409233504,"274151322000087","019011112586793",27.71,37.50,0,332.73,373.01,129.7,123.2,0.486,230999.9,230999.9,22002,0,0,0,L,1151911521,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233525,122434.00
08/28/2014 09:45,2,4.660,ACTIVE,216.90,357.68,60.017,1409233504,"274151322000088","019011112586793",28.77,32.00,0,332.73,374.51,135.8,129.1,0.495,235788.1,235788.1,21991,0,0,0,L,1151911521,1,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233526,122435.00
08/28/2014 09:45,2,4.861,ACTIVE,217.13,364.29,60.017,1409233504,"274151322000095","019011112586793",29.44,33.30,0,332.73,376.62,144.9,138.0,0.530,250987.9,250987.9,22055,0,0,0,L,1151911521,1,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233527,122436.00
08/28/2014 09:45,2,3.160,ACTIVE,218.03,426.81,60.017,1409233504,"274151322000068","019011112586793",39.10,35.40,0,401.56,453.26,125.5,119.2,0.477,178122.1,178122.1,22557,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233528,122437.00
08/28/2014 09:45,2,4.689,ACTIVE,217.58,361.89,60.017,1409233504,"274151322000054","019011112586793",28.80,33.50,0,332.73,375.41,136.8,130.1,0.521,240461.7,240461.7,22127,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409233529,122438.00
08/28/2014 10:00,1,5.552,ACTIVE,219.2,332.72,60.03,1409234404,"040051121000097","019011112586793",27.22,24,0.665,299.55,451.01,150.4,144.9,0.662,64700.300000012,64717,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234407,122439.00
08/28/2014 10:00,1,5.604,ACTIVE,218.6,352.17,60.00,1409234404,"040051121000095","019011112586793",24.25,24,0.599,296.68,448.64,135.2,129.8,0.597,57768.300000012,57783.300000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234408,122440.00
08/28/2014 10:00,1,3.574,ACTIVE,219.0,362.70,60.03,1409234404,"033051125000132","019011112586793",35.95,24,0.562,299.62,448.49,127.8,122.5,0.570,56954.3,56968.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234409,122441.00
08/28/2014 10:00,1,3.451,ACTIVE,219.0,326.92,60.00,1409234404,"033051125000135","019011112586793",35.99,25,0.549,302.74,451.52,123.5,119.7,0.552,54521.299999964,54535.599999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234410,122442.00
08/28/2014 10:00,1,5.230,ACTIVE,218.0,356.79,60.00,1409234404,"040051121000116","019011112586793",26.97,20,0.622,298.60,451.57,140.3,134.8,0.620,63710.800000011,63727.400000035,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234412,122443.00
08/28/2014 10:00,1,5.548,ACTIVE,219.1,339.71,60.03,1409234404,"040051121000068","019011112586793",24.35,23,0.595,301.63,449.79,134.4,129.7,0.597,58589.2,58604.7,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234413,122444.00
08/28/2014 10:00,1,3.978,ACTIVE,218.6,360.70,60.03,1409234404,"033051125000118","019011112586793",40.77,24,0.716,300.94,451.99,161.4,156.1,0.713,73006.9,73025.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234414,122445.00
08/28/2014 10:00,1,3.943,ACTIVE,218.8,371.37,60.03,1409234404,"033051125000150","019011112586793",40.67,24,0.710,301.92,451.64,159.6,154.4,0.704,72039.300000012,72057.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234415,122446.00
08/28/2014 10:00,1,4.972,ACTIVE,219.0,344.25,60.03,1409234404,"040051121000185","019011112586793",27.10,25,0.592,300.19,451.47,134.1,129.2,0.594,66098.7,66114.6,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234417,122447.00
08/28/2014 10:00,1,5.235,ACTIVE,218.3,361.75,60.00,1409234404,"040051121000195","019011112586793",26.75,24,0.616,299.43,450.73,139.3,133.7,0.619,63922.900000037,63939.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234418,122448.00
08/28/2014 10:00,2,5.865,ACTIVE,219.61,366.40,60.006,1409234404,"274151322000083","019011112586793",29.48,30.50,0,329.13,389.84,175.1,167.0,0.685,242657.7,242657.7,22077,0,0,0,L,1151911521,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234419,122449.00
08/28/2014 10:00,2,6.371,ACTIVE,220.52,371.81,60.006,1409234404,"274151322000076","019011112586793",30.04,32.60,0,329.43,392.55,193.6,184.9,0.738,253271.8,253271.8,22062,0,0,0,L,1151911521,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234420,122450.00
08/28/2014 10:00,2,3.986,ACTIVE,219.84,450.56,60.017,1409234404,"274151322000094","019011112586793",40.85,32.80,0,335.74,465.28,164.4,156.8,0.619,179872.1,179872.1,22501,0,0,0,L,1151911521,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234421,122451.00
08/28/2014 10:00,2,6.018,ACTIVE,219.61,370.00,60.001,1409234404,"274151322000052","019011112586793",29.42,32.40,0,328.82,390.74,179.1,170.9,0.685,243723.6,243723.6,22020,0,0,0,L,1151911521,1,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234422,122452.00
08/28/2014 10:00,2,6.035,ACTIVE,219.61,366.10,60.001,1409234404,"274151322000085","019011112586793",29.66,29.80,0,329.73,391.04,181.1,172.9,0.672,242775.6,242775.6,21978,0,0,0,L,1151911521,1,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234423,122453.00
08/28/2014 10:00,2,5.969,ACTIVE,219.61,370.00,60.017,1409234404,"274151322000087","019011112586793",28.25,38.00,0,328.52,389.24,170.7,162.8,0.645,231018.6,231018.6,22003,0,0,0,L,1151911521,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234424,122454.00
08/28/2014 10:00,2,5.975,ACTIVE,219.61,362.79,60.006,1409234404,"274151322000088","019011112586793",29.44,30.50,0,329.13,390.14,178.0,169.9,0.663,235807.6,235807.6,21992,0,0,0,L,1151911521,1,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234425,122455.00
08/28/2014 10:00,2,6.309,ACTIVE,219.39,373.01,59.996,1409234404,"274151322000095","019011112586793",29.88,30.80,0,327.92,393.15,190.8,182.3,0.712,251008.9,251008.9,22056,0,0,0,L,1151911521,1,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234426,122456.00
08/28/2014 10:00,2,4.018,ACTIVE,220.74,448.75,60.006,1409234404,"274151322000068","019011112586793",40.35,33.50,0,336.64,463.78,164.1,156.4,0.614,178140.1,178140.1,22558,0,0,0,L,1151911521,1,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234427,122457.00
08/28/2014 10:00,2,6.049,ACTIVE,219.61,372.71,60.001,1409234404,"274151322000054","019011112586793",29.38,31.80,0,327.02,392.25,179.7,171.5,0.676,240481.5,240481.5,22128,0,0,0,L,1151911521,1,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409234429,122458.00
08/28/2014 10:15,1,1.701,ACTIVE,214.5,380.35,60.03,1409235304,"040051121000097","019011112586793",26.21,24,0.285,301.73,451.34,44.3,46.2,0.186,64717,64737.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235306,122459.00
08/28/2014 10:15,1,1.783,ACTIVE,214.2,371.85,60.00,1409235304,"040051121000095","019011112586793",23.21,24,0.255,300.14,447.76,41.2,37.4,0.250,57783.300000012,57801.900000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235308,122460.00
08/28/2014 10:15,1,1.124,ACTIVE,215.0,338.87,60.00,1409235304,"033051125000132","019011112586793",33.93,24,0.233,302.78,448.34,37.9,37.8,0.271,56968.5,56986,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235309,122461.00
08/28/2014 10:15,1,1.107,ACTIVE,214.2,401.69,60.03,1409235304,"033051125000135","019011112586793",34.45,25,0.231,304.67,451.48,37.9,29.9,0.074,54535.599999964,54553.099999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235310,122462.00
08/28/2014 10:15,1,1.733,ACTIVE,213.9,402.62,60.03,1409235304,"040051121000116","019011112586793",26.10,21,0.269,301.12,450.81,45.0,46.1,0.115,63727.400000035,63747.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235312,122463.00
08/28/2014 10:15,1,1.752,ACTIVE,214.0,392.55,60.00,1409235304,"040051121000068","019011112586793",23.54,23,0.248,303.93,450.27,41.0,42.1,0.111,58604.7,58623.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235313,122464.00
08/28/2014 10:15,1,1.286,ACTIVE,213.8,354.73,60.03,1409235304,"033051125000118","019011112586793",38.97,24,0.319,301.95,452.13,49.8,52.8,0.404,73025.5,73048.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235315,122465.00
08/28/2014 10:15,1,1.284,ACTIVE,214.1,401.84,60.00,1409235304,"033051125000150","019011112586793",38.99,24,0.309,303.86,451.41,49.8,41.0,0.218,72057.699999988,72080.600000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235316,122466.00
08/28/2014 10:15,1,1.654,ACTIVE,214.6,336.18,60.03,1409235304,"040051121000185","019011112586793",25.64,25,0.268,302.99,450.86,42.2,40.3,0.303,66114.6,66134.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235317,122467.00
08/28/2014 10:15,1,1.696,ACTIVE,214.6,367.58,60.00,1409235304,"040051121000195","019011112586793",25.36,24,0.279,302.26,451.32,42.8,34.1,0.291,63939.500000001,63959.699999989,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235318,122468.00
08/28/2014 10:15,2,1.758,ACTIVE,216.22,356.78,59.990,1409235304,"274151322000083","019011112586793",28.75,30.80,0,328.52,389.24,51.2,47.5,0.367,242681.4,242681.4,22078,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235319,122469.00
08/28/2014 10:15,2,1.893,ACTIVE,216.67,353.47,59.996,1409235304,"274151322000076","019011112586793",29.28,32.80,0,331.53,392.85,56.2,52.3,0.393,253298.0,253298.0,22063,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235320,122470.00
08/28/2014 10:15,2,1.152,ACTIVE,216.22,426.21,60.001,1409235304,"274151322000094","019011112586793",39.80,33.00,0,337.84,467.09,46.5,43.0,0.314,179894.1,179894.1,22502,0,0,0,L,1151911521,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235322,122471.00
08/28/2014 10:15,2,1.828,ACTIVE,215.77,357.08,59.969,1409235304,"274151322000052","019011112586793",28.31,32.80,0,331.23,390.74,52.5,48.7,0.358,243747.8,243747.8,22021,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235323,122472.00
08/28/2014 10:15,2,1.785,ACTIVE,216.45,357.68,60.001,1409235304,"274151322000085","019011112586793",28.88,30.30,0,332.13,390.44,52.2,48.5,0.349,242799.9,242799.9,21979,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235324,122473.00
08/28/2014 10:15,2,1.779,ACTIVE,216.00,353.77,60.001,1409235304,"274151322000087","019011112586793",27.55,40.00,0,329.13,388.64,49.6,46.0,0.336,231041.7,231041.7,22004,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235324,122474.00
08/28/2014 10:15,2,1.797,ACTIVE,215.54,351.67,60.001,1409235304,"274151322000088","019011112586793",28.07,31.50,0,331.23,390.14,51.0,47.3,0.340,235831.6,235831.6,21993,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235325,122475.00
08/28/2014 10:15,2,1.887,ACTIVE,215.77,353.17,60.001,1409235304,"274151322000095","019011112586793",28.77,31.50,0,330.63,393.15,55.0,51.1,0.362,251034.6,251034.6,22057,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235326,122476.00
08/28/2014 10:15,2,1.219,ACTIVE,216.67,413.89,59.975,1409235304,"274151322000068","019011112586793",38.51,34.00,0,338.74,468.29,47.3,43.7,0.314,178162.1,178162.1,22559,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235327,122477.00
08/28/2014 10:15,2,1.795,ACTIVE,216.22,350.77,59.996,1409235304,"274151322000054","019011112586793",28.65,32.60,0,329.73,391.34,52.1,48.4,0.349,240505.7,240505.7,22129,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409235328,122478.00
08/28/2014 10:30,1,1.776,ACTIVE,214.5,414.44,60.03,1409236204,"040051121000097","019011112586793",26.47,25,0.280,301.18,451.18,46.8,36.7,0.155,64737.699999988,64757.100000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236207,122479.00
08/28/2014 10:30,1,1.829,ACTIVE,214.5,411.61,60.03,1409236204,"040051121000095","019011112586793",23.70,25,0.254,298.30,448.55,43.1,33.9,0.084,57801.900000036,57819.199999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236208,122480.00
08/28/2014 10:30,1,1.180,ACTIVE,214.7,369.66,60.00,1409236204,"033051125000132","019011112586793",33.56,24,0.248,303.08,448.11,39.4,31.0,0.177,56986,57002.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236209,122481.00
08/28/2014 10:30,1,1.153,ACTIVE,215.0,353.47,60.03,1409236204,"033051125000135","019011112586793",34.66,25,0.253,304.19,451.77,39.7,40.2,0.245,54553.099999964,54569.299999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236210,122482.00
08/28/2014 10:30,1,1.813,ACTIVE,214.3,427.23,60.00,1409236204,"040051121000116","019011112586793",26.09,21,0.286,300.03,450.45,47.0,37.9,0.117,63747.800000011,63766.900000035,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236212,122483.00
08/28/2014 10:30,1,1.806,ACTIVE,215.3,418.72,60.03,1409236204,"040051121000068","019011112586793",23.80,24,0.258,302.39,449.85,42.7,34.7,0.087,58623.5,58641.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236213,122484.00
08/28/2014 10:30,1,1.334,ACTIVE,215.1,391.44,60.00,1409236204,"033051125000118","019011112586793",39.32,24,0.340,301.87,452.25,52.2,50.7,0.120,73048.4,73070.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236214,122485.00
08/28/2014 10:30,1,1.326,ACTIVE,214.9,361.82,60.00,1409236204,"033051125000150","019011112586793",39.58,24,0.337,302.09,451.94,52.2,52.7,0.346,72080.600000024,72102.199999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236216,122486.00
08/28/2014 10:30,1,1.751,ACTIVE,214.8,387.05,60.03,1409236204,"040051121000185","019011112586793",25.61,25,0.285,301.75,451.26,44.6,34.8,0.275,66134.1,66152.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236217,122487.00
08/28/2014 10:30,1,1.763,ACTIVE,214.4,386.79,60.03,1409236204,"040051121000195","019011112586793",25.60,24,0.281,301.62,451.34,44.9,43.2,0.207,63959.699999989,63978.900000037,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236218,122488.00
08/28/2014 10:30,2,1.857,ACTIVE,216.45,358.28,59.996,1409236204,"274151322000083","019011112586793",28.84,30.80,0,329.73,394.65,54.3,50.5,0.384,242703.7,242703.7,22079,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236219,122489.00
08/28/2014 10:30,2,2.000,ACTIVE,217.35,357.38,59.996,1409236204,"274151322000076","019011112586793",29.20,32.80,0,333.33,397.96,59.1,55.2,0.407,253322.4,253322.4,22064,0,0,0,L,1151911521,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236220,122490.00
08/28/2014 10:30,2,1.242,ACTIVE,217.13,420.50,59.996,1409236204,"274151322000094","019011112586793",39.38,33.00,0,390.74,465.28,49.6,45.9,0.340,179914.6,179914.6,22503,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236221,122491.00
08/28/2014 10:30,2,1.904,ACTIVE,216.45,349.86,60.022,1409236204,"274151322000052","019011112586793",28.67,32.80,0,330.03,395.55,55.3,51.5,0.371,243770.6,243770.6,22022,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236222,122492.00
08/28/2014 10:30,2,1.908,ACTIVE,216.90,355.28,59.996,1409236204,"274151322000085","019011112586793",28.61,30.80,0,331.83,395.55,55.4,51.5,0.367,242822.6,242822.6,21980,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236223,122493.00
08/28/2014 10:30,2,1.887,ACTIVE,216.90,350.77,59.996,1409236204,"274151322000087","019011112586793",27.47,41.50,0,329.13,393.45,52.5,48.7,0.354,231063.2,231063.2,22005,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236224,122494.00
08/28/2014 10:30,2,1.887,ACTIVE,216.45,353.77,59.985,1409236204,"274151322000088","019011112586793",28.19,31.80,0,330.93,395.25,53.8,50.0,0.358,235853.9,235853.9,21994,0,0,0,L,1151911521,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236225,122495.00
08/28/2014 10:30,2,1.996,ACTIVE,216.67,348.96,59.996,1409236204,"274151322000095","019011112586793",28.80,31.50,0,330.63,398.86,58.2,54.2,0.380,251058.6,251058.6,22058,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236226,122496.00
08/28/2014 10:30,2,1.256,ACTIVE,217.80,418.70,59.990,1409236204,"274151322000068","019011112586793",39.16,34.00,0,389.54,464.38,50.0,46.3,0.336,178182.8,178182.8,22560,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236227,122497.00
08/28/2014 10:30,2,1.898,ACTIVE,216.67,351.37,59.996,1409236204,"274151322000054","019011112586793",28.65,32.60,0,328.22,396.75,55.2,51.3,0.376,240528.3,240528.3,22130,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409236228,122498.00
08/28/2014 10:45,1,6.475,ACTIVE,217.1,361.16,60.00,1409237106,"040051121000097","019011112586793",25.66,27,0.738,302.47,449.64,165.3,159.3,0.730,64757.100000024,64786.900000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237109,122499.00
08/28/2014 10:45,1,6.526,ACTIVE,216.1,328.90,60.00,1409237106,"040051121000095","019011112586793",22.88,27,0.666,298.48,446.79,148.6,143.3,0.659,57819.199999988,57846,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237110,122500.00
08/28/2014 10:45,1,4.205,ACTIVE,216.3,359.88,60.00,1409237106,"033051125000132","019011112586793",34.29,26,0.637,301.48,447.54,143.5,137.1,0.643,57002.2,57027.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237111,122501.00
08/28/2014 10:45,1,4.178,ACTIVE,216.5,366.98,60.00,1409237106,"033051125000135","019011112586793",33.85,27,0.630,303.34,451.13,140.7,136.0,0.633,54569.299999964,54594.799999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237113,122502.00
08/28/2014 10:45,1,6.471,ACTIVE,215.8,373.10,60.00,1409237106,"040051121000116","019011112586793",25.58,23,0.737,299.23,451.06,164.7,158.2,0.733,63766.900000035,63796.600000023,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237114,122503.00
08/28/2014 10:45,1,6.656,ACTIVE,216.9,337.48,60.00,1409237106,"040051121000068","019011112586793",22.84,26,0.675,300.64,450.27,151.3,145.7,0.678,58641.1,58668.6,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237115,122504.00
08/28/2014 10:45,1,4.807,ACTIVE,216.2,322.63,60.00,1409237106,"033051125000118","019011112586793",39.13,27,0.842,302.64,451.72,187.2,181.2,0.828,73070.1,73103.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237116,122505.00
08/28/2014 10:45,1,4.782,ACTIVE,216.6,321.45,60.00,1409237106,"033051125000150","019011112586793",39.22,27,0.838,302.18,451.16,186.7,180.5,0.825,72102.199999988,72135.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237118,122506.00
08/28/2014 10:45,1,6.478,ACTIVE,216.9,347.93,60.00,1409237106,"040051121000185","019011112586793",25.51,27,0.736,301.51,451.40,164.5,158.9,0.730,66152.8,66182.3,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237119,122507.00
08/28/2014 10:45,1,6.613,ALERT,216.3,377.22,60.00,1409237106,"040051121000195","019011112586793",25.52,26,0.748,301.60,450.13,167.9,160.8,0.742,63978.900000037,64009.000000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409237121,122508.00
08/28/2014 10:45,2,6.656,ACTIVE,218.71,376.31,59.990,1409237106,"274151322000083","019011112586793",27.97,38.00,0,336.04,397.96,188.3,179.8,0.747,242737.5,242737.5,22080,0,0,0,L,1151911521,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237122,122509.00
08/28/2014 10:45,2,7.104,ACTIVE,219.61,373.01,60.006,1409237106,"274151322000076","019011112586793",28.78,40.00,0,336.34,401.26,206.9,197.8,0.804,253359.6,253359.6,22065,0,0,0,L,1151911521,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237122,122510.00
08/28/2014 10:45,2,4.574,ACTIVE,218.71,425.91,60.012,1409237106,"274151322000094","019011112586793",38.33,38.40,0,339.04,469.79,177.2,169.1,0.689,179946.3,179946.3,22504,0,0,0,L,1151911521,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237124,122511.00
08/28/2014 10:45,2,6.771,ACTIVE,218.93,356.78,59.985,1409237106,"274151322000052","019011112586793",28.05,39.00,0,336.34,398.26,192.2,183.5,0.729,243805.1,243805.1,22023,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237125,122512.00
08/28/2014 10:45,2,6.824,ACTIVE,218.93,357.08,59.990,1409237106,"274151322000085","019011112586793",27.99,36.80,0,336.34,399.16,193.4,184.8,0.720,242857.3,242857.3,21981,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237126,122513.00
08/28/2014 10:45,2,6.637,ACTIVE,219.16,369.70,59.990,1409237106,"274151322000087","019011112586793",26.94,48.50,0,331.53,396.15,180.8,172.6,0.685,231095.9,231095.9,22006,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237126,122514.00
08/28/2014 10:45,2,6.711,ACTIVE,218.71,376.92,59.996,1409237106,"274151322000088","019011112586793",27.97,37.30,0,336.04,397.66,190.1,181.5,0.707,235888.0,235888.0,21995,0,0,0,L,1151911521,1,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237127,122515.00
08/28/2014 10:45,2,7.084,ACTIVE,218.71,369.40,59.985,1409237106,"274151322000095","019011112586793",28.45,37.80,0,336.94,401.86,203.8,194.7,0.756,251095.2,251095.2,22059,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237128,122516.00
08/28/2014 10:45,2,4.479,ACTIVE,219.84,435.53,59.975,1409237106,"274151322000068","019011112586793",39.14,39.50,0,338.74,467.39,178.3,170.2,0.663,178214.5,178214.5,22561,0,0,0,L,1151911521,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237129,122517.00
08/28/2014 10:45,2,6.799,ACTIVE,218.93,355.58,59.985,1409237106,"274151322000054","019011112586793",27.87,38.80,0,336.34,399.16,191.7,183.1,0.720,240562.8,240562.8,22131,0,0,0,L,1151911521,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409237130,122518.00
08/28/2014 11:00,1,4.826,ACTIVE,215.8,338.46,60.03,1409238004,"040051121000097","019011112586793",25.05,30,0.536,314.32,384.17,120.3,115.1,0.546,64786.900000036,64824.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238006,122519.00
08/28/2014 11:00,1,4.868,ACTIVE,215.9,325.51,60.03,1409238004,"040051121000095","019011112586793",22.73,30,0.489,315.85,378.38,110.1,105.1,0.500,57846,57879.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238007,122520.00
08/28/2014 11:00,1,3.161,ACTIVE,215.9,329.33,60.03,1409238004,"033051125000132","019011112586793",33.73,29,0.469,317.27,377.03,106.1,100.8,0.484,57027.8,57060.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238009,122521.00
08/28/2014 11:00,1,3.150,ACTIVE,216.0,352.98,60.00,1409238004,"033051125000135","019011112586793",33.47,30,0.470,303.41,451.47,104.9,101.2,0.480,54594.799999964,54626.899999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238010,122522.00
08/28/2014 11:00,1,4.964,ACTIVE,215.3,329.13,60.00,1409238004,"040051121000116","019011112586793",25.29,25,0.559,314.09,383.05,124.9,119.7,0.567,63796.600000023,63834.100000023,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238011,122523.00
08/28/2014 11:00,1,4.906,ACTIVE,215.3,355.23,60.00,1409238004,"040051121000068","019011112586793",22.55,28,0.491,315.70,379.71,110.1,105.2,0.503,58668.6,58702.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238012,122524.00
08/28/2014 11:00,1,3.547,ACTIVE,215.7,365.67,60.03,1409238004,"033051125000118","019011112586793",38.61,29,0.612,312.73,391.61,136.3,131.3,0.618,73103.9,73146.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238014,122525.00
08/28/2014 11:00,1,3.514,ACTIVE,215.7,360.66,60.03,1409238004,"033051125000150","019011112586793",38.43,30,0.603,312.56,391.92,134.4,129.4,0.608,72135.699999988,72178.400000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238015,122526.00
08/28/2014 11:00,1,4.720,ACTIVE,215.8,360.13,60.00,1409238004,"040051121000185","019011112586793",25.14,30,0.528,316.02,383.60,118.1,113.1,0.538,66182.3,66219.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238016,122527.00
08/28/2014 11:00,1,4.738,ACTIVE,215.3,322.67,60.03,1409238004,"040051121000195","019011112586793",25.11,29,0.528,314.56,384.62,118.4,113.1,0.538,64009.000000001,64047.100000025,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238018,122528.00
08/28/2014 11:00,2,4.785,ACTIVE,217.80,366.70,60.001,1409238004,"274151322000083","019011112586793",27.77,41.00,0,334.84,396.15,134.5,127.9,0.539,242780.4,242780.4,22081,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238019,122529.00
08/28/2014 11:00,2,5.131,ACTIVE,218.93,369.40,59.996,1409238004,"274151322000076","019011112586793",28.33,42.80,0,336.34,400.36,147.2,140.2,0.570,253406.5,253406.5,22066,0,0,0,L,1151911521,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238020,122530.00
08/28/2014 11:00,2,3.189,ACTIVE,218.26,415.69,60.001,1409238004,"274151322000094","019011112586793",38.25,42.00,0,389.24,454.76,123.4,117.2,0.473,179986.6,179986.6,22505,0,0,0,L,1151911521,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238021,122531.00
08/28/2014 11:00,2,4.920,ACTIVE,218.26,366.70,60.012,1409238004,"274151322000052","019011112586793",27.67,42.80,0,335.14,396.75,137.9,131.2,0.521,243848.8,243848.8,22024,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238021,122532.00
08/28/2014 11:00,2,4.877,ACTIVE,218.26,356.18,59.990,1409238004,"274151322000085","019011112586793",27.67,40.00,0,336.04,397.05,136.7,130.0,0.513,242901.3,242901.3,21982,0,0,0,L,1151911521,1,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238022,122533.00
08/28/2014 11:00,2,4.801,ACTIVE,218.26,353.47,59.969,1409238004,"274151322000087","019011112586793",25.90,54.00,0,335.74,393.45,125.8,119.5,0.477,231136.5,231136.5,22007,0,0,0,L,1151911521,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238023,122534.00
08/28/2014 11:00,2,4.873,ACTIVE,218.03,353.17,59.996,1409238004,"274151322000088","019011112586793",27.41,41.30,0,335.14,396.15,135.2,128.6,0.499,235931.1,235931.1,21996,0,0,0,L,1151911521,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238025,122535.00
08/28/2014 11:00,2,5.035,ACTIVE,217.80,352.87,59.996,1409238004,"274151322000095","019011112586793",28.23,41.50,0,334.84,399.76,143.9,137.0,0.530,251141.5,251141.5,22060,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238026,122536.00
08/28/2014 11:00,2,3.158,ACTIVE,218.93,430.12,59.985,1409238004,"274151322000068","019011112586793",39.06,42.80,0,385.63,457.17,125.2,118.9,0.473,178254.9,178254.9,22562,0,0,0,L,1151911521,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238026,122537.00
08/28/2014 11:00,2,4.883,ACTIVE,218.03,367.90,59.996,1409238004,"274151322000054","019011112586793",27.57,42.00,0,335.14,397.96,136.3,129.7,0.513,240606.3,240606.3,22132,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238027,122538.00
08/28/2014 11:15,1,6.404,ACTIVE,214.8,320.67,60.00,1409238905,"040051121000097","019011112586793",25.36,31,0.729,300.61,451.37,161.6,155.8,0.718,64824.5,64853.600000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238908,122539.00
08/28/2014 11:15,1,6.433,ACTIVE,213.8,320.56,60.00,1409238905,"040051121000095","019011112586793",22.69,31,0.657,298.07,448.58,145.2,139.6,0.653,57879.800000012,57906,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238909,122540.00
08/28/2014 11:15,1,4.137,ACTIVE,214.3,357.83,60.00,1409238905,"033051125000132","019011112586793",33.95,30,0.625,300.26,449.00,139.7,133.7,0.630,57060.1,57085.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238910,122541.00
08/28/2014 11:15,1,4.102,ACTIVE,214.7,351.67,60.00,1409238905,"033051125000135","019011112586793",33.58,31,0.621,302.24,451.53,137.1,132.8,0.621,54626.899999964,54651.599999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238911,122542.00
08/28/2014 11:15,1,6.324,ACTIVE,213.2,335.34,60.00,1409238905,"040051121000116","019011112586793",25.48,26,0.727,298.88,450.57,160.3,154.0,0.722,63834.100000023,63863.200000047,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238913,122543.00
08/28/2014 11:15,1,6.532,ACTIVE,214.2,340.33,60.03,1409238905,"040051121000068","019011112586793",22.53,29,0.661,301.92,449.83,146.4,140.9,0.660,58702.8,58729.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238914,122544.00
08/28/2014 11:15,1,4.704,ACTIVE,214.1,368.39,60.03,1409238905,"033051125000118","019011112586793",38.84,30,0.823,300.09,452.12,181.8,175.5,0.814,73146.7,73179.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238915,122545.00
08/28/2014 11:15,1,4.666,ACTIVE,214.8,346.99,60.00,1409238905,"033051125000150","019011112586793",38.96,31,0.822,299.71,451.28,180.9,175.4,0.806,72178.400000036,72211.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238917,122546.00
08/28/2014 11:15,1,6.385,ACTIVE,215.3,361.19,60.03,1409238905,"040051121000185","019011112586793",25.14,32,0.719,300.24,451.73,159.7,154.0,0.711,66219.8,66248.9,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238918,122547.00
08/28/2014 11:15,1,6.424,ACTIVE,214.5,320.97,60.00,1409238905,"040051121000195","019011112586793",25.33,30,0.728,299.93,450.83,161.9,155.4,0.720,64047.100000025,64076.600000025,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238919,122548.00
08/28/2014 11:15,2,6.586,ACTIVE,214.41,359.48,59.990,1409238905,"274151322000083","019011112586793",27.77,42.80,0,327.02,396.45,185.1,176.7,0.747,242813.7,242813.7,22082,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238920,122549.00
08/28/2014 11:15,2,7.002,ACTIVE,215.77,373.01,59.985,1409238905,"274151322000076","019011112586793",28.45,45.30,0,327.92,400.06,201.6,192.6,0.791,253442.9,253442.9,22067,0,0,0,L,1151911521,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238921,122550.00
08/28/2014 11:15,2,4.539,ACTIVE,214.64,409.08,59.996,1409238905,"274151322000094","019011112586793",37.85,43.40,0,337.54,461.68,174.1,166.1,0.676,180017.6,180017.6,22506,0,0,0,L,1151911521,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238922,122551.00
08/28/2014 11:15,2,6.693,ACTIVE,214.87,374.81,59.996,1409238905,"274151322000052","019011112586793",27.75,44.80,0,327.02,398.26,187.8,179.4,0.720,243882.7,243882.7,22025,0,0,0,L,1151911521,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238923,122552.00
08/28/2014 11:15,2,6.746,ACTIVE,215.09,372.41,60.006,1409238905,"274151322000085","019011112586793",27.65,41.30,0,327.92,397.66,188.7,180.2,0.720,242935.3,242935.3,21983,0,0,0,L,1151911521,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238924,122553.00
08/28/2014 11:15,2,6.664,ACTIVE,214.87,351.67,59.990,1409238905,"274151322000087","019011112586793",26.00,57.70,0,325.82,394.35,175.4,167.4,0.676,231167.9,231167.9,22008,0,0,0,L,1151911521,1,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238925,122554.00
08/28/2014 11:15,2,6.736,ACTIVE,214.64,356.48,59.990,1409238905,"274151322000088","019011112586793",27.19,42.80,0,326.12,397.05,185.6,177.2,0.712,235964.6,235964.6,21997,0,0,0,L,1151911521,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238926,122555.00
08/28/2014 11:15,2,7.012,ACTIVE,214.87,347.76,59.990,1409238905,"274151322000095","019011112586793",28.07,43.40,0,326.42,400.66,199.3,190.5,0.751,251177.3,251177.3,22061,0,0,0,L,1151911521,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238927,122556.00
08/28/2014 11:15,2,4.459,ACTIVE,215.54,434.02,59.969,1409238905,"274151322000068","019011112586793",38.72,44.80,0,337.84,463.78,174.0,166.0,0.663,178286.0,178286.0,22563,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238928,122557.00
08/28/2014 11:15,2,6.719,ACTIVE,214.64,370.90,59.996,1409238905,"274151322000054","019011112586793",27.53,45.00,0,326.12,398.56,187.4,179.0,0.720,240640.1,240640.1,22133,0,0,0,L,1151911521,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409238929,122558.00
