ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 11:30,1,3.959,ACTIVE,216.9,350.14,60.00,1409239804,"040051121000097","019011112586793",24.87,32,0.432,313.16,390.20,97.9,93.5,0.451,64853.600000024,64892.699999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239807,122559.00
08/28/2014 11:30,1,3.905,ACTIVE,216.2,353.51,60.00,1409239804,"040051121000095","019011112586793",22.62,32,0.384,313.23,385.02,87.9,82.9,0.403,57906,57940.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239808,122560.00
08/28/2014 11:30,1,2.477,ACTIVE,216.7,337.06,60.00,1409239804,"033051125000132","019011112586793",33.61,31,0.361,315.07,382.39,82.8,78.2,0.382,57085.1,57118.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239809,122561.00
08/28/2014 11:30,1,2.459,ACTIVE,216.7,323.75,60.00,1409239804,"033051125000135","019011112586793",33.32,32,0.361,314.78,382.51,81.5,78.0,0.380,54651.599999964,54684.699999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239810,122562.00
08/28/2014 11:30,1,3.847,ACTIVE,216.1,330.90,60.00,1409239804,"040051121000116","019011112586793",25.23,27,0.426,310.99,388.19,96.6,91.5,0.443,63863.200000047,63901.800000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239812,122563.00
08/28/2014 11:30,1,3.899,ACTIVE,216.4,330.16,60.00,1409239804,"040051121000068","019011112586793",22.61,31,0.384,315.06,385.44,87.7,83.0,0.408,58729.7,58765,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239813,122564.00
08/28/2014 11:30,1,2.855,ACTIVE,216.7,331.02,60.00,1409239804,"033051125000118","019011112586793",38.18,31,0.481,311.00,397.86,108.5,103.8,0.492,73179.7,73223.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239815,122565.00
08/28/2014 11:30,1,2.866,ACTIVE,217.2,335.66,60.00,1409239804,"033051125000150","019011112586793",38.18,32,0.485,312.63,397.39,108.8,105.1,0.495,72211.600000024,72255.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239817,122566.00
08/28/2014 11:30,1,3.901,ACTIVE,217.0,353.57,60.00,1409239804,"040051121000185","019011112586793",24.79,33,0.424,315.36,390.73,96.2,91.7,0.443,66248.9,66287.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239818,122567.00
08/28/2014 11:30,1,3.936,ACTIVE,216.1,329.29,60.00,1409239804,"040051121000195","019011112586793",24.88,32,0.430,314.38,390.85,97.4,92.5,0.444,64076.600000025,64116.000000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239819,122568.00
08/28/2014 11:30,2,4.107,ACTIVE,218.03,360.69,59.990,1409239804,"274151322000083","019011112586793",27.41,45.00,0,330.93,397.96,114.0,108.1,0.455,242858.1,242858.1,22083,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239820,122569.00
08/28/2014 11:30,2,4.318,ACTIVE,218.93,351.67,59.980,1409239804,"274151322000076","019011112586793",27.95,47.00,0,331.53,401.26,122.3,116.1,0.468,253491.4,253491.4,22068,0,0,0,L,1151911521,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239821,122570.00
08/28/2014 11:30,2,2.750,ACTIVE,218.26,411.78,59.985,1409239804,"274151322000094","019011112586793",37.65,46.00,0,385.03,453.86,105.3,99.7,0.407,180059.4,180059.4,22507,0,0,0,L,1151911521,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239822,122571.00
08/28/2014 11:30,2,4.127,ACTIVE,218.03,355.28,59.996,1409239804,"274151322000052","019011112586793",27.47,47.80,0,331.83,398.86,114.8,108.9,0.438,243927.8,243927.8,22026,0,0,0,L,1151911521,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239823,122572.00
08/28/2014 11:30,2,4.145,ACTIVE,218.03,348.36,59.990,1409239804,"274151322000085","019011112586793",27.43,44.00,0,332.13,398.56,115.0,109.1,0.433,242980.7,242980.7,21984,0,0,0,L,1151911521,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239824,122573.00
08/28/2014 11:30,2,4.068,ACTIVE,218.03,348.36,59.996,1409239804,"274151322000087","019011112586793",25.62,62.00,0,331.83,394.05,105.6,100.0,0.398,231209.6,231209.6,22009,0,0,0,L,1151911521,1,124.49,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239825,122574.00
08/28/2014 11:30,2,4.078,ACTIVE,217.80,347.16,59.990,1409239804,"274151322000088","019011112586793",27.17,45.30,0,330.93,397.66,112.2,106.3,0.415,236009.1,236009.1,21998,0,0,0,L,1151911521,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239826,122575.00
08/28/2014 11:30,2,4.336,ACTIVE,218.03,353.47,59.985,1409239804,"274151322000095","019011112586793",27.73,45.80,0,330.63,401.86,121.7,115.5,0.451,251225.2,251225.2,22062,0,0,0,L,1151911521,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239827,122576.00
08/28/2014 11:30,2,2.668,ACTIVE,218.93,411.48,59.996,1409239804,"274151322000068","019011112586793",38.29,46.80,0,382.93,455.67,104.2,98.6,0.393,178327.9,178327.9,22564,0,0,0,L,1151911521,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239828,122577.00
08/28/2014 11:30,2,4.104,ACTIVE,218.26,350.47,59.985,1409239804,"274151322000054","019011112586793",27.37,46.80,0,331.23,398.86,113.7,107.8,0.433,240685.1,240685.1,22134,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409239829,122578.00
08/28/2014 11:45,1,7.355,ACTIVE,219.0,380.65,60.00,1409240704,"040051121000097","019011112586793",24.72,34,0.800,318.19,387.36,180.9,174.3,0.787,64892.699999988,64932.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240707,122579.00
08/28/2014 11:45,1,7.384,ACTIVE,218.7,377.04,60.00,1409240704,"040051121000095","019011112586793",22.05,34,0.718,318.99,381.41,162.0,156.2,0.711,57940.900000036,57976.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240709,122580.00
08/28/2014 11:45,1,4.766,ACTIVE,218.8,341.97,60.00,1409240704,"033051125000132","019011112586793",33.07,33,0.690,319.34,380.70,156.8,149.9,0.685,57118.4,57152.6,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240710,122581.00
08/28/2014 11:45,1,4.700,ACTIVE,218.8,376.14,60.00,1409240704,"033051125000135","019011112586793",32.80,34,0.681,320.25,379.66,153.4,148.3,0.675,54684.699999964,54718.599999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240712,122582.00
08/28/2014 11:45,1,7.308,ACTIVE,217.7,353.14,60.00,1409240704,"040051121000116","019011112586793",24.69,29,0.795,316.03,387.36,179.5,172.3,0.789,63901.800000011,63941.400000035,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240714,122583.00
08/28/2014 11:45,1,7.495,ACTIVE,217.9,336.03,60.00,1409240704,"040051121000068","019011112586793",22.00,32,0.727,319.55,383.73,164.0,157.5,0.724,58765,58801.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240716,122584.00
08/28/2014 11:45,1,5.136,ACTIVE,218.3,324.89,60.00,1409240704,"033051125000118","019011112586793",39.69,33,0.903,314.73,394.35,202.8,196.1,0.882,73223.9,73269.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240717,122585.00
08/28/2014 11:45,1,5.535,ACTIVE,218.8,342.94,60.00,1409240704,"033051125000150","019011112586793",36.87,34,0.902,315.68,395.50,203.0,196.1,0.884,72255.800000012,72301.100000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240719,122586.00
08/28/2014 11:45,1,7.394,ACTIVE,218.6,364.09,60.03,1409240704,"040051121000185","019011112586793",24.61,35,0.803,318.47,387.47,181.0,174.7,0.788,66287.9,66328,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240721,122587.00
08/28/2014 11:45,1,7.517,ACTIVE,218.2,376.28,60.00,1409240704,"040051121000195","019011112586793",24.57,34,0.809,317.14,387.55,183.8,176.0,0.797,64116.000000001,64156.600000025,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240722,122588.00
08/28/2014 11:45,2,7.602,ACTIVE,220.06,356.18,59.980,1409240704,"274151322000083","019011112586793",26.90,49.30,0,335.44,396.75,206.8,197.7,0.813,242903.2,242903.2,22084,0,0,0,L,1151911521,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240723,122589.00
08/28/2014 11:45,2,8.150,ACTIVE,221.64,368.80,59.980,1409240704,"274151322000076","019011112586793",27.37,51.50,0,336.64,400.96,225.8,216.0,0.857,253540.6,253540.6,22069,0,0,0,L,1151911521,1,125.85,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240724,122590.00
08/28/2014 11:45,2,5.152,ACTIVE,220.97,409.08,59.964,1409240704,"274151322000094","019011112586793",37.65,49.00,0,384.13,457.47,196.6,187.8,0.747,180101.9,180101.9,22508,0,0,0,L,1151911521,1,125.62,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240725,122591.00
08/28/2014 11:45,2,7.674,ACTIVE,220.97,357.68,59.980,1409240704,"274151322000052","019011112586793",27.02,51.00,0,335.74,397.66,209.8,200.6,0.800,243973.6,243973.6,22027,0,0,0,L,1151911521,1,125.62,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240726,122592.00
08/28/2014 11:45,2,7.777,ACTIVE,220.74,368.20,59.980,1409240704,"274151322000085","019011112586793",26.88,47.50,0,336.04,398.26,211.2,201.9,0.791,243026.8,243026.8,21985,0,0,0,L,1151911521,1,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240728,122593.00
08/28/2014 11:45,2,7.604,ACTIVE,220.74,359.18,59.964,1409240704,"274151322000087","019011112586793",24.83,67.00,0,335.44,393.75,191.2,182.6,0.720,231251.6,231251.6,22010,0,0,0,L,1151911521,1,125.85,126.07,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240729,122594.00
08/28/2014 11:45,2,7.684,ACTIVE,220.52,359.18,59.975,1409240704,"274151322000088","019011112586793",26.70,48.00,0,335.14,396.75,207.8,198.7,0.778,236054.4,236054.4,21999,0,0,0,L,1151911521,1,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240730,122595.00
08/28/2014 11:45,2,8.008,ACTIVE,220.97,364.59,59.980,1409240704,"274151322000095","019011112586793",27.49,50.40,0,335.44,400.06,222.8,213.2,0.818,251273.8,251273.8,22063,0,0,0,L,1151911521,1,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240731,122596.00
08/28/2014 11:45,2,5.209,ACTIVE,221.64,407.87,59.985,1409240704,"274151322000068","019011112586793",37.39,48.50,0,382.03,454.46,196.6,187.8,0.738,178370.5,178370.5,22565,0,0,0,L,1151911521,1,126.07,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240732,122597.00
08/28/2014 11:45,2,7.637,ACTIVE,220.74,364.29,59.969,1409240704,"274151322000054","019011112586793",27.06,50.40,0,335.44,398.86,209.2,199.9,0.782,240730.8,240730.8,22135,0,0,0,L,1151911521,1,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409240733,122598.00
08/28/2014 12:00,1,4.414,ACTIVE,217.5,334.14,60.07,1409241604,"040051121000097","019011112586793",24.96,34,0.485,318.06,396.05,109.6,105.1,0.495,64932.199999988,64972.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241606,122599.00
08/28/2014 12:00,1,4.397,ACTIVE,217.1,347.79,60.03,1409241604,"040051121000095","019011112586793",22.77,34,0.437,318.30,389.91,99.6,94.3,0.454,57976.400000036,58012.400000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241608,122600.00
08/28/2014 12:00,1,2.810,ALERT,216.9,348.18,60.07,1409241604,"033051125000132","019011112586793",33.76,33,0.411,319.45,389.21,94.4,88.9,0.431,57152.6,57187,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409241609,122601.00
08/28/2014 12:00,1,2.721,ACTIVE,217.6,333.41,60.03,1409241604,"033051125000135","019011112586793",33.34,34,0.399,319.32,388.07,90.2,86.4,0.417,54718.599999964,54752.899999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241610,122602.00
08/28/2014 12:00,1,4.174,ACTIVE,216.3,356.47,60.03,1409241604,"040051121000116","019011112586793",25.21,29,0.461,316.71,393.71,104.7,99.5,0.478,63941.400000035,63980.900000035,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241612,122603.00
08/28/2014 12:00,1,4.185,ACTIVE,216.9,334.47,60.03,1409241604,"040051121000068","019011112586793",22.57,33,0.415,318.97,390.43,94.0,89.7,0.432,58801.1,58837.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241613,122604.00
08/28/2014 12:00,1,2.953,ACTIVE,216.8,323.79,60.03,1409241604,"033051125000118","019011112586793",38.28,33,0.499,312.74,399.62,112.5,107.6,0.512,73269.1,73313.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241614,122605.00
08/28/2014 12:00,1,2.869,ACTIVE,217.5,335.74,60.03,1409241604,"033051125000150","019011112586793",38.09,34,0.484,314.61,400.55,108.7,104.6,0.497,72301.100000024,72345.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241616,122606.00
08/28/2014 12:00,1,3.839,ACTIVE,217.3,345.75,60.03,1409241604,"040051121000185","019011112586793",24.87,35,0.419,318.20,395.34,95.0,90.5,0.438,66328,66368.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241617,122607.00
08/28/2014 12:00,1,3.877,ACTIVE,216.8,329.43,60.03,1409241604,"040051121000195","019011112586793",24.82,34,0.419,316.72,393.97,95.7,90.6,0.441,64156.600000025,64196.800000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241618,122608.00
08/28/2014 12:00,2,4.523,ACTIVE,216.67,354.67,60.028,1409241604,"274151322000083","019011112586793",27.45,49.00,0,336.04,405.17,125.6,119.3,0.504,242949.3,242949.3,22085,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241619,122609.00
08/28/2014 12:00,2,4.781,ACTIVE,217.80,351.67,60.028,1409241604,"274151322000076","019011112586793",28.05,51.80,0,335.74,412.08,135.7,129.1,0.521,253590.7,253590.7,22070,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241620,122610.00
08/28/2014 12:00,2,3.049,ACTIVE,217.13,411.48,60.028,1409241604,"274151322000094","019011112586793",37.51,50.00,0,378.72,452.66,116.4,110.4,0.446,180145.3,180145.3,22509,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241621,122611.00
08/28/2014 12:00,2,4.574,ACTIVE,216.90,349.86,60.028,1409241604,"274151322000052","019011112586793",27.47,51.30,0,335.14,407.87,127.3,120.9,0.495,244020.2,244020.2,22028,0,0,0,L,1151911521,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241622,122612.00
08/28/2014 12:00,2,4.539,ACTIVE,217.35,348.66,60.028,1409241604,"274151322000085","019011112586793",27.55,48.30,0,336.34,406.97,126.5,120.2,0.477,243073.5,243073.5,21986,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241623,122613.00
08/28/2014 12:00,2,4.521,ACTIVE,217.13,356.48,60.028,1409241604,"274151322000087","019011112586793",25.13,71.00,0,335.74,401.56,115.0,109.1,0.438,231293.9,231293.9,22011,0,0,0,L,1151911521,1,124.27,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241624,122614.00
08/28/2014 12:00,2,4.506,ACTIVE,216.67,348.96,60.028,1409241604,"274151322000088","019011112586793",27.31,49.80,0,336.04,405.77,124.5,118.3,0.464,236100.3,236100.3,22000,0,0,0,L,1151911521,1,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241625,122615.00
08/28/2014 12:00,2,4.791,ACTIVE,216.90,353.17,60.028,1409241604,"274151322000095","019011112586793",27.67,50.20,0,334.84,406.97,134.3,127.7,0.499,251323.3,251323.3,22064,0,0,0,L,1151911521,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241626,122616.00
08/28/2014 12:00,2,3.064,ACTIVE,217.80,409.08,60.017,1409241604,"274151322000068","019011112586793",37.77,48.80,0,384.43,455.67,116.5,110.6,0.438,178414.1,178414.1,22566,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241627,122617.00
08/28/2014 12:00,2,4.518,ACTIVE,217.13,358.58,60.028,1409241604,"274151322000054","019011112586793",27.53,51.30,0,334.54,406.37,125.9,119.6,0.477,240777.1,240777.1,22136,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409241628,122618.00
08/28/2014 12:15,1,4.045,ACTIVE,217.3,345.79,60.03,1409242504,"040051121000097","019011112586793",25.56,33,0.453,312.96,401.17,102.9,98.2,0.470,64972.400000036,64999.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242506,122619.00
08/28/2014 12:15,1,4.072,ACTIVE,217.0,350.45,60.00,1409242504,"040051121000095","019011112586793",23.01,33,0.408,319.15,395.79,93.2,88.4,0.419,58012.400000036,58036.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242508,122620.00
08/28/2014 12:15,1,2.583,ACTIVE,216.8,347.91,60.03,1409242504,"033051125000132","019011112586793",34.52,32,0.386,318.86,392.41,88.7,83.6,0.407,57187,57210.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242509,122621.00
08/28/2014 12:15,1,2.597,ACTIVE,217.7,326.60,60.03,1409242504,"033051125000135","019011112586793",33.92,33,0.387,319.48,392.98,87.6,84.0,0.404,54752.899999964,54775.899999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242510,122622.00
08/28/2014 12:15,1,4.025,ACTIVE,216.9,325.82,60.00,1409242504,"040051121000116","019011112586793",25.63,28,0.450,312.79,396.97,102.7,97.2,0.468,63980.900000035,64007.700000047,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242511,122623.00
08/28/2014 12:15,1,4.101,ACTIVE,217.2,355.40,60.00,1409242504,"040051121000068","019011112586793",23.10,32,0.414,319.91,393.80,94.2,89.5,0.434,58837.4,58862.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242513,122624.00
08/28/2014 12:15,1,2.978,ACTIVE,216.8,357.36,60.03,1409242504,"033051125000118","019011112586793",38.94,32,0.511,312.99,401.51,115.4,110.2,0.524,73313.4,73343.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242514,122625.00
08/28/2014 12:15,1,2.970,ACTIVE,217.1,358.77,60.03,1409242504,"033051125000150","019011112586793",38.89,32,0.511,315.32,403.40,114.9,110.2,0.523,72345.400000036,72375.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242515,122626.00
08/28/2014 12:15,1,4.010,ACTIVE,217.4,355.80,60.03,1409242504,"040051121000185","019011112586793",25.33,33,0.445,313.16,398.60,101.1,96.6,0.461,66368.2,66395,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242517,122627.00
08/28/2014 12:15,1,4.066,ACTIVE,216.4,334.15,60.00,1409242504,"040051121000195","019011112586793",25.23,33,0.450,315.22,399.33,102.1,97.1,0.464,64196.800000013,64223.699999989,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242518,122628.00
08/28/2014 12:15,2,4.180,ACTIVE,216.67,361.59,59.996,1409242504,"274151322000083","019011112586793",27.97,47.50,0,329.73,406.37,118.5,112.4,0.477,242980.5,242980.5,22086,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242519,122629.00
08/28/2014 12:15,2,4.420,ACTIVE,217.58,350.77,60.022,1409242504,"274151322000076","019011112586793",28.73,49.50,0,331.53,405.47,128.6,122.2,0.499,253624.5,253624.5,22071,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242520,122630.00
08/28/2014 12:15,2,2.877,ACTIVE,217.13,412.98,60.001,1409242504,"274151322000094","019011112586793",37.35,48.30,0,385.63,460.78,109.0,103.3,0.420,180174.0,180174.0,22510,0,0,0,L,1151911521,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242521,122631.00
08/28/2014 12:15,2,4.238,ACTIVE,216.67,353.17,59.996,1409242504,"274151322000052","019011112586793",27.91,50.40,0,327.92,405.47,119.8,113.7,0.460,244051.7,244051.7,22029,0,0,0,L,1151911521,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242522,122632.00
08/28/2014 12:15,2,4.248,ACTIVE,216.90,362.79,59.996,1409242504,"274151322000085","019011112586793",28.03,44.50,0,330.93,405.77,120.6,114.4,0.455,243105.3,243105.3,21987,0,0,0,L,1151911521,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242523,122633.00
08/28/2014 12:15,2,4.186,ACTIVE,216.90,349.26,60.001,1409242504,"274151322000087","019011112586793",26.14,71.30,0,330.33,403.97,110.9,105.1,0.420,231322.9,231322.9,22012,0,0,0,L,1151911521,1,124.49,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242524,122634.00
08/28/2014 12:15,2,4.186,ACTIVE,216.90,355.58,60.017,1409242504,"274151322000088","019011112586793",27.81,46.40,0,329.73,405.77,117.8,111.8,0.442,236131.4,236131.4,22001,0,0,0,L,1151911521,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242525,122635.00
08/28/2014 12:15,2,4.414,ACTIVE,216.90,360.99,60.028,1409242504,"274151322000095","019011112586793",28.33,48.30,0,330.03,406.37,126.7,120.4,0.477,251356.6,251356.6,22065,0,0,0,L,1151911521,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242526,122636.00
08/28/2014 12:15,2,2.820,ACTIVE,217.58,423.20,60.001,1409242504,"274151322000068","019011112586793",38.43,46.80,0,396.45,467.09,110.2,104.4,0.411,178443.0,178443.0,22567,0,0,0,L,1151911521,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242527,122637.00
08/28/2014 12:15,2,4.229,ACTIVE,217.13,362.49,60.017,1409242504,"274151322000054","019011112586793",27.89,49.30,0,330.93,406.37,119.4,113.3,0.455,240808.6,240808.6,22137,0,0,0,L,1151911521,1,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409242528,122638.00
08/28/2014 12:30,1,3.870,ACTIVE,215.3,325.97,60.03,1409243404,"040051121000097","019011112586793",25.76,32,0.443,303.93,372.10,99.2,94.6,0.458,64999.5,65023.199999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243407,122639.00
08/28/2014 12:30,1,3.880,ACTIVE,214.8,345.34,60.03,1409243404,"040051121000095","019011112586793",23.34,32,0.397,304.01,367.55,90.1,85.0,0.417,58036.800000012,58058.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243408,122640.00
08/28/2014 12:30,1,2.439,ACTIVE,215.3,342.70,60.03,1409243404,"033051125000132","019011112586793",35.04,31,0.374,305.21,366.45,85.0,80.4,0.399,57210.1,57230.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243409,122641.00
08/28/2014 12:30,1,2.468,ACTIVE,215.0,332.86,60.03,1409243404,"033051125000135","019011112586793",34.25,32,0.374,303.22,367.11,84.1,80.3,0.396,54775.899999964,54796.199999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243410,122642.00
08/28/2014 12:30,1,3.847,ACTIVE,214.4,324.37,60.03,1409243404,"040051121000116","019011112586793",25.82,27,0.439,302.96,371.80,98.8,93.7,0.454,64007.700000047,64031.200000047,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243412,122643.00
08/28/2014 12:30,1,3.919,ACTIVE,214.9,325.41,60.03,1409243404,"040051121000068","019011112586793",23.27,31,0.403,304.54,368.47,90.7,86.3,0.422,58862.1,58883.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243413,122644.00
08/28/2014 12:30,1,2.850,ACTIVE,214.4,340.25,60.03,1409243404,"033051125000118","019011112586793",39.16,31,0.499,303.26,377.22,111.0,106.2,0.512,73343.7,73370.6,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243414,122645.00
08/28/2014 12:30,1,2.839,ACTIVE,215.6,337.85,60.03,1409243404,"033051125000150","019011112586793",39.15,32,0.498,301.40,377.40,110.6,106.6,0.506,72375.699999988,72402.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243415,122646.00
08/28/2014 12:30,1,3.886,ACTIVE,215.1,345.45,60.07,1409243404,"040051121000185","019011112586793",25.20,32,0.435,304.67,371.22,97.4,92.8,0.452,66395,66418.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243417,122647.00
08/28/2014 12:30,1,3.882,ACTIVE,214.3,351.45,60.03,1409243404,"040051121000195","019011112586793",25.54,32,0.439,302.54,371.49,98.6,93.8,0.456,64223.699999989,64247.400000037,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243419,122648.00
08/28/2014 12:30,2,4.014,ACTIVE,217.13,351.97,60.012,1409243404,"274151322000083","019011112586793",28.29,45.00,0,323.72,380.22,115.0,109.1,0.460,243008.0,243008.0,22087,0,0,0,L,1151911521,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243420,122649.00
08/28/2014 12:30,2,4.230,ACTIVE,218.26,358.28,60.022,1409243404,"274151322000076","019011112586793",28.96,46.80,0,324.32,383.83,124.1,117.9,0.477,253654.3,253654.3,22072,0,0,0,L,1151911521,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243421,122650.00
08/28/2014 12:30,2,2.646,ACTIVE,217.35,420.80,60.006,1409243404,"274151322000094","019011112586793",39.06,46.80,0,391.04,444.85,104.4,98.9,0.398,180199.2,180199.2,22511,0,0,0,L,1151911521,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243421,122651.00
08/28/2014 12:30,2,4.068,ACTIVE,217.35,353.47,60.006,1409243404,"274151322000052","019011112586793",28.11,48.00,0,323.41,380.82,115.7,109.8,0.424,244079.4,244079.4,22030,0,0,0,L,1151911521,1,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243422,122652.00
08/28/2014 12:30,2,4.041,ACTIVE,217.58,353.77,60.012,1409243404,"274151322000085","019011112586793",28.27,43.40,0,323.72,381.12,115.6,109.7,0.433,243133.1,243133.1,21988,0,0,0,L,1151911521,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243423,122653.00
08/28/2014 12:30,2,4.016,ACTIVE,217.13,357.38,60.012,1409243404,"274151322000087","019011112586793",26.70,70.00,0,323.41,377.82,108.5,102.8,0.398,231348.7,231348.7,22013,0,0,0,L,1151911521,1,123.59,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243424,122654.00
08/28/2014 12:30,2,3.984,ACTIVE,216.90,355.88,60.006,1409243404,"274151322000088","019011112586793",28.11,45.30,0,323.72,380.52,113.4,107.5,0.420,236158.7,236158.7,22002,0,0,0,L,1151911521,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243425,122655.00
08/28/2014 12:30,2,4.250,ACTIVE,217.13,356.18,60.012,1409243404,"274151322000095","019011112586793",28.51,46.40,0,324.02,383.23,122.7,116.5,0.455,251386.1,251386.1,22066,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243426,122656.00
08/28/2014 12:30,2,2.664,ACTIVE,218.03,422.90,60.012,1409243404,"274151322000068","019011112586793",39.28,46.80,0,385.03,444.54,105.9,100.3,0.398,178468.3,178468.3,22568,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243427,122657.00
08/28/2014 12:30,2,4.014,ACTIVE,217.13,360.38,60.012,1409243404,"274151322000054","019011112586793",28.27,47.80,0,324.02,381.12,114.9,108.9,0.433,240836.2,240836.2,22138,0,0,0,L,1151911521,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409243428,122658.00
08/28/2014 12:45,1,7.657,ACTIVE,219.6,334.70,60.03,1409244304,"040051121000097","019011112586793",25.08,33,0.844,309.00,396.64,191.1,183.7,0.830,65023.199999988,65054.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244307,122659.00
08/28/2014 12:45,1,7.703,ACTIVE,218.6,325.95,60.03,1409244304,"040051121000095","019011112586793",22.23,33,0.756,313.61,391.83,170.4,164.0,0.743,58058.100000024,58086.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244308,122660.00
08/28/2014 12:45,1,4.971,ACTIVE,219.3,362.39,60.03,1409244304,"033051125000132","019011112586793",33.33,31,0.724,314.79,390.35,164.9,157.8,0.719,57230.3,57257.3,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244309,122661.00
08/28/2014 12:45,1,4.914,ALERT,219.3,374.01,60.03,1409244304,"033051125000135","019011112586793",33.03,33,0.718,316.26,389.64,161.5,156.3,0.710,54796.199999964,54822.899999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409244311,122662.00
08/28/2014 12:45,1,7.525,ACTIVE,218.2,328.82,60.03,1409244304,"040051121000116","019011112586793",25.10,28,0.834,309.39,393.52,187.9,180.5,0.823,64031.200000047,64062.300000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244312,122663.00
08/28/2014 12:45,1,7.797,ACTIVE,218.9,331.00,60.03,1409244304,"040051121000068","019011112586793",22.23,32,0.764,314.97,393.26,172.5,166.0,0.757,58883.9,58912.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244314,122664.00
08/28/2014 12:45,1,4.932,ACTIVE,218.6,352.40,60.03,1409244304,"033051125000118","019011112586793",41.46,32,0.905,308.88,402.56,203.4,196.0,0.890,73370.6,73405.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244315,122665.00
08/28/2014 12:45,1,4.922,ACTIVE,218.6,385.40,60.03,1409244304,"033051125000150","019011112586793",41.55,32,0.906,312.64,400.58,203.5,196.1,0.887,72402.5,72437.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244316,122666.00
08/28/2014 12:45,1,7.780,ACTIVE,218.9,366.22,60.03,1409244304,"040051121000185","019011112586793",24.77,33,0.850,312.55,396.09,191.8,185.0,0.831,66418.5,66450,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244317,122667.00
08/28/2014 12:45,1,7.856,ACTIVE,218.3,351.88,60.03,1409244304,"040051121000195","019011112586793",24.91,32,0.860,310.07,396.40,194.7,186.5,0.848,64247.400000037,64279.000000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244319,122668.00
08/28/2014 12:45,2,7.883,ACTIVE,220.74,376.31,60.022,1409244304,"274151322000083","019011112586793",27.37,48.50,0,333.03,407.27,218.5,209.0,0.866,243044.1,243044.1,22088,0,0,0,L,1151911521,1,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244320,122669.00
08/28/2014 12:45,2,8.393,ACTIVE,221.87,388.64,60.022,1409244304,"274151322000076","019011112586793",28.03,49.50,0,334.24,411.48,238.2,228.0,0.910,253693.4,253693.4,22073,0,0,0,L,1151911521,1,126.07,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244321,122670.00
08/28/2014 12:45,2,5.482,ACTIVE,220.97,419.90,60.028,1409244304,"274151322000094","019011112586793",37.29,48.80,0,392.85,472.80,206.8,197.7,0.787,180232.7,180232.7,22512,0,0,0,L,1151911521,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244322,122671.00
08/28/2014 12:45,2,7.979,ACTIVE,220.97,373.91,60.017,1409244304,"274151322000052","019011112586793",27.43,50.40,0,333.33,406.37,221.6,211.9,0.840,244115.9,244115.9,22031,0,0,0,L,1151911521,1,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244322,122672.00
08/28/2014 12:45,2,8.072,ACTIVE,221.42,380.82,60.022,1409244304,"274151322000085","019011112586793",27.19,45.50,0,334.24,407.57,222.2,212.5,0.822,243169.7,243169.7,21989,0,0,0,L,1151911521,1,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244323,122673.00
08/28/2014 12:45,2,7.906,ACTIVE,220.97,366.40,60.022,1409244304,"274151322000087","019011112586793",25.82,72.00,0,333.33,406.07,206.6,197.5,0.773,231382.9,231382.9,22014,0,0,0,L,1151911521,1,126.30,126.07,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244324,122674.00
08/28/2014 12:45,2,8.010,ACTIVE,220.74,382.03,60.022,1409244304,"274151322000088","019011112586793",26.96,47.00,0,333.63,406.67,218.5,209.0,0.809,236194.7,236194.7,22003,0,0,0,L,1151911521,1,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244325,122675.00
08/28/2014 12:45,2,8.336,ACTIVE,220.52,382.63,60.017,1409244304,"274151322000095","019011112586793",27.93,48.80,0,333.03,407.57,235.3,225.2,0.862,251424.7,251424.7,22067,0,0,0,L,1151911521,1,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244326,122676.00
08/28/2014 12:45,2,5.430,ACTIVE,222.10,430.72,60.022,1409244304,"274151322000068","019011112586793",37.95,48.50,0,394.35,477.61,208.1,198.9,0.778,178501.9,178501.9,22569,0,0,0,L,1151911521,1,126.30,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244327,122677.00
08/28/2014 12:45,2,8.031,ACTIVE,220.97,384.13,60.022,1409244304,"274151322000054","019011112586793",27.14,49.80,0,333.03,407.87,220.7,211.0,0.813,240872.6,240872.6,22139,0,0,0,L,1151911521,1,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409244328,122678.00
08/28/2014 13:00,1,7.757,ACTIVE,219.4,347.62,60.07,1409245204,"040051121000097","019011112586793",24.23,35,0.824,317.69,390.27,187.1,178.9,0.812,65054.600000024,65099.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245206,122679.00
08/28/2014 13:00,1,7.703,ACTIVE,218.6,334.04,60.03,1409245204,"040051121000095","019011112586793",21.68,36,0.738,317.60,383.58,166.2,159.9,0.726,58086.5,58126.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245208,122680.00
08/28/2014 13:00,1,4.979,ACTIVE,219.0,346.26,60.07,1409245204,"033051125000132","019011112586793",32.64,33,0.710,318.69,382.23,161.7,154.1,0.705,57257.3,57295.9,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245209,122681.00
08/28/2014 13:00,1,4.944,ACTIVE,219.7,336.61,60.03,1409245204,"033051125000135","019011112586793",32.19,35,0.702,318.69,383.16,158.3,153.0,0.694,54822.899999964,54861.399999976,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245210,122682.00
08/28/2014 13:00,1,7.548,ACTIVE,218.3,356.09,60.07,1409245204,"040051121000116","019011112586793",24.50,31,0.817,313.97,389.31,184.0,176.6,0.801,64062.300000011,64106.499999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245211,122683.00
08/28/2014 13:00,1,7.855,ACTIVE,219.2,372.21,60.03,1409245204,"040051121000068","019011112586793",21.63,34,0.748,319.03,384.19,169.1,162.3,0.741,58912.8,58953.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245213,122684.00
08/28/2014 13:00,1,5.060,ALERT,218.3,332.32,60.07,1409245204,"033051125000118","019011112586793",40.37,34,0.904,311.42,397.52,203.3,195.8,0.887,73405.3,73454.1,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409245215,122685.00
08/28/2014 13:00,1,5.030,ACTIVE,219.3,388.78,60.07,1409245204,"033051125000150","019011112586793",40.57,35,0.907,312.50,397.07,203.1,195.8,0.874,72437.400000036,72486.300000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245216,122686.00
08/28/2014 13:00,1,7.845,ACTIVE,219.3,381.27,60.07,1409245204,"040051121000185","019011112586793",24.11,36,0.833,318.17,390.55,188.2,181.2,0.819,66450,66495.500000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245217,122687.00
08/28/2014 13:00,1,7.865,ACTIVE,218.7,370.05,60.07,1409245204,"040051121000195","019011112586793",24.41,35,0.842,316.32,390.37,191.0,182.6,0.829,64279.000000001,64324.800000013,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245219,122688.00
08/28/2014 13:00,2,8.062,ACTIVE,218.71,370.90,60.043,1409245204,"274151322000083","019011112586793",26.26,51.80,0,336.64,400.96,214.7,205.3,0.853,243095.5,243095.5,22089,0,0,0,L,1151911521,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245219,122689.00
08/28/2014 13:00,2,8.482,ACTIVE,220.06,367.90,60.049,1409245204,"274151322000076","019011112586793",27.14,53.80,0,335.14,404.27,233.0,223.0,0.897,253749.3,253749.3,22074,0,0,0,L,1151911521,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245220,122690.00
08/28/2014 13:00,2,5.424,ACTIVE,219.16,416.29,60.043,1409245204,"274151322000094","019011112586793",36.92,51.00,0,377.22,456.27,202.2,193.3,0.782,180281.4,180281.4,22513,0,0,0,L,1151911521,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245221,122691.00
08/28/2014 13:00,2,8.041,ACTIVE,219.16,355.58,60.038,1409245204,"274151322000052","019011112586793",26.60,54.00,0,335.44,400.96,216.7,207.2,0.822,244167.9,244167.9,22032,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245222,122692.00
08/28/2014 13:00,2,8.129,ACTIVE,219.39,361.29,60.038,1409245204,"274151322000085","019011112586793",26.58,48.30,0,335.74,401.26,218.6,209.1,0.818,243222.0,243222.0,21990,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245223,122693.00
08/28/2014 13:00,2,8.008,ACTIVE,218.93,369.70,60.043,1409245204,"274151322000087","019011112586793",24.27,76.50,0,336.04,397.96,196.8,188.1,0.742,231430.7,231430.7,22015,0,0,0,L,1151911521,1,125.40,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245224,122694.00
08/28/2014 13:00,2,8.047,ACTIVE,219.16,360.38,60.049,1409245204,"274151322000088","019011112586793",26.36,49.30,0,336.34,400.96,214.6,205.2,0.813,236246.0,236246.0,22004,0,0,0,L,1151911521,1,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245225,122695.00
08/28/2014 13:00,2,8.414,ACTIVE,219.16,374.81,60.049,1409245204,"274151322000095","019011112586793",27.02,53.00,0,335.14,405.77,230.0,220.1,0.849,251480.0,251480.0,22068,0,0,0,L,1151911521,1,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245226,122696.00
08/28/2014 13:00,2,5.408,ACTIVE,220.29,407.57,60.043,1409245204,"274151322000068","019011112586793",37.21,50.60,0,382.93,458.07,203.8,194.8,0.756,178550.8,178550.8,22570,0,0,0,L,1151911521,1,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245227,122697.00
08/28/2014 13:00,2,8.059,ACTIVE,219.39,359.48,60.054,1409245204,"274151322000054","019011112586793",26.48,53.30,0,336.34,402.46,215.9,206.5,0.791,240924.3,240924.3,22140,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409245228,122698.00
08/28/2014 13:15,1,7.723,ACTIVE,218.2,329.45,60.03,1409246104,"040051121000097","019011112586793",24.63,36,0.840,304.13,391.77,189.3,181.9,0.820,65099.5,65144.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246106,122699.00
08/28/2014 13:15,1,7.674,ACTIVE,217.9,351.90,60.03,1409246104,"040051121000095","019011112586793",22.02,37,0.746,303.88,385.84,168.1,161.8,0.737,58126.600000024,58166.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246107,122700.00
08/28/2014 13:15,1,4.992,ACTIVE,218.4,361.62,60.00,1409246104,"033051125000132","019011112586793",32.71,35,0.714,305.08,381.51,162.4,154.8,0.714,57295.9,57334.3,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246109,122701.00
08/28/2014 13:15,1,4.925,ACTIVE,218.3,360.33,60.00,1409246104,"033051125000135","019011112586793",32.51,36,0.707,304.78,385.43,159.3,151.0,0.708,54861.399999976,54899.399999976,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246110,122702.00
08/28/2014 13:15,1,7.626,ACTIVE,217.4,355.48,60.03,1409246104,"040051121000116","019011112586793",24.59,31,0.831,301.14,389.09,186.6,178.9,0.815,64106.499999999,64150.700000047,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246111,122703.00
08/28/2014 13:15,1,7.896,ACTIVE,218.6,380.64,60.00,1409246104,"040051121000068","019011112586793",21.70,35,0.753,305.15,386.75,170.5,163.7,0.747,58953.4,58994,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246112,122704.00
08/28/2014 13:15,1,5.003,ALERT,217.8,381.10,60.03,1409246104,"033051125000118","019011112586793",40.85,35,0.905,298.52,399.81,203.4,195.9,0.884,73454.1,73502.800000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409246114,122705.00
