ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 13:15,1,4.993,ACTIVE,218.4,328.24,60.03,1409246104,"033051125000150","019011112586793",40.89,35,0.906,300.53,399.42,203.1,196.6,0.882,72486.300000012,72535.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246115,122706.00
08/28/2014 13:15,1,7.849,ACTIVE,218.4,326.63,60.03,1409246104,"040051121000185","019011112586793",24.26,37,0.841,302.29,390.45,189.5,182.4,0.827,66495.500000012,66540.600000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246116,122707.00
08/28/2014 13:15,1,7.949,ACTIVE,217.4,352.54,60.03,1409246104,"040051121000195","019011112586793",24.35,36,0.852,302.42,392.47,192.6,183.7,0.835,64324.800000013,64370.100000025,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246118,122708.00
08/28/2014 13:15,2,8.033,ACTIVE,218.71,353.17,60.012,1409246104,"274151322000083","019011112586793",26.74,54.30,0,319.21,402.46,217.3,207.9,0.866,243146.8,243146.8,22090,0,0,0,L,1151911521,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246119,122709.00
08/28/2014 13:15,2,8.463,ACTIVE,220.06,361.59,60.001,1409246104,"274151322000076","019011112586793",27.33,56.30,0,321.01,406.37,234.1,224.0,0.897,253804.9,253804.9,22075,0,0,0,L,1151911521,1,124.94,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246120,122710.00
08/28/2014 13:15,2,5.504,ACTIVE,219.16,399.46,60.001,1409246104,"274151322000094","019011112586793",36.70,53.00,0,379.92,448.45,204.8,195.8,0.787,180329.7,180329.7,22514,0,0,0,L,1151911521,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246121,122711.00
08/28/2014 13:15,2,8.027,ACTIVE,219.39,376.01,60.006,1409246104,"274151322000052","019011112586793",26.92,56.00,0,324.62,401.56,218.7,209.1,0.835,244219.6,244219.6,22033,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246122,122712.00
08/28/2014 13:15,2,8.053,ACTIVE,219.39,381.12,60.006,1409246104,"274151322000085","019011112586793",26.84,50.80,0,325.52,403.97,218.8,209.2,0.822,243274.0,243274.0,21991,0,0,0,L,1151911521,1,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246123,122713.00
08/28/2014 13:15,2,7.973,ACTIVE,218.93,373.31,60.012,1409246104,"274151322000087","019011112586793",24.43,80.00,0,324.62,398.26,197.2,188.4,0.742,231477.3,231477.3,22016,0,0,0,L,1151911521,1,124.94,125.40,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246124,122714.00
08/28/2014 13:15,2,8.086,ACTIVE,218.93,365.49,60.012,1409246104,"274151322000088","019011112586793",26.20,51.50,0,320.71,401.26,214.3,204.9,0.800,236297.0,236297.0,22005,0,0,0,L,1151911521,1,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246125,122715.00
08/28/2014 13:15,2,8.414,ACTIVE,218.93,354.97,60.001,1409246104,"274151322000095","019011112586793",27.29,55.80,0,321.01,404.87,232.4,222.4,0.862,251534.9,251534.9,22069,0,0,0,L,1151911521,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246126,122716.00
08/28/2014 13:15,2,5.385,ACTIVE,219.84,410.28,60.006,1409246104,"274151322000068","019011112586793",37.55,51.50,0,382.03,454.46,203.7,194.7,0.769,178599.3,178599.3,22571,0,0,0,L,1151911521,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246127,122717.00
08/28/2014 13:15,2,8.084,ACTIVE,218.93,355.88,60.001,1409246104,"274151322000054","019011112586793",26.44,56.30,0,322.51,404.27,216.2,206.8,0.818,240975.7,240975.7,22141,0,0,0,L,1151911521,1,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409246128,122718.00
08/28/2014 13:30,1,7.777,ACTIVE,218.3,362.30,60.00,1409247004,"040051121000097","019011112586793",24.12,38,0.825,317.05,388.54,186.6,179.3,0.811,65144.300000012,65189.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247007,122719.00
08/28/2014 13:30,1,7.726,ACTIVE,217.7,340.96,60.00,1409247004,"040051121000095","019011112586793",21.59,38,0.736,317.09,383.01,165.9,159.3,0.725,58166.4,58206.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247008,122720.00
08/28/2014 13:30,1,4.982,ACTIVE,218.0,338.24,60.00,1409247004,"033051125000132","019011112586793",32.47,36,0.707,315.89,380.92,161.0,153.2,0.701,57334.3,57372.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247009,122721.00
08/28/2014 13:30,1,4.941,ACTIVE,219.0,324.14,60.00,1409247004,"033051125000135","019011112586793",32.06,38,0.701,318.90,381.98,157.6,152.9,0.693,54899.399999976,54937.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247011,122722.00
08/28/2014 13:30,1,7.614,ACTIVE,217.5,335.71,60.00,1409247004,"040051121000116","019011112586793",24.33,32,0.818,314.76,387.28,184.3,176.8,0.806,64150.700000047,64194.999999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247012,122723.00
08/28/2014 13:30,1,7.880,ALERT,218.3,378.89,60.00,1409247004,"040051121000068","019011112586793",21.46,36,0.745,317.89,383.78,168.3,161.7,0.737,58994,59034.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409247014,122724.00
08/28/2014 13:30,1,5.069,ACTIVE,217.9,334.05,60.03,1409247004,"033051125000118","019011112586793",40.23,36,0.904,310.45,396.54,202.9,195.1,0.882,73502.800000012,73551.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247015,122725.00
08/28/2014 13:30,1,5.067,ALERT,218.0,384.96,60.00,1409247004,"033051125000150","019011112586793",40.30,37,0.904,313.67,396.20,203.2,195.4,0.880,72535.199999988,72584.199999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409247017,122726.00
08/28/2014 13:30,1,7.812,ACTIVE,218.5,326.20,60.00,1409247004,"040051121000185","019011112586793",24.16,38,0.833,316.79,388.48,187.8,180.9,0.815,66540.600000036,66585.899999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247018,122727.00
08/28/2014 13:30,1,7.954,ACTIVE,217.6,367.12,60.00,1409247004,"040051121000195","019011112586793",24.11,38,0.843,315.75,388.93,190.8,182.4,0.824,64370.100000025,64415.900000037,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247019,122728.00
08/28/2014 13:30,2,8.033,ACTIVE,218.71,379.02,59.996,1409247004,"274151322000083","019011112586793",26.46,55.30,0,333.03,399.76,214.8,205.4,0.853,243198.5,243198.5,22091,0,0,0,L,1151911521,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247020,122729.00
08/28/2014 13:30,2,8.432,ACTIVE,219.84,354.37,60.001,1409247004,"274151322000076","019011112586793",27.17,58.00,0,336.34,404.87,231.8,221.8,0.866,253860.8,253860.8,22076,0,0,0,L,1151911521,1,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247021,122730.00
08/28/2014 13:30,2,5.395,ACTIVE,219.16,402.77,59.985,1409247004,"274151322000094","019011112586793",37.03,54.30,0,378.72,449.65,201.6,192.6,0.773,180378.4,180378.4,22515,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247022,122731.00
08/28/2014 13:30,2,7.998,ACTIVE,219.39,376.62,60.001,1409247004,"274151322000052","019011112586793",26.68,57.30,0,336.64,401.26,215.9,206.5,0.813,244271.7,244271.7,22034,0,0,0,L,1151911521,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247023,122732.00
08/28/2014 13:30,2,8.172,ACTIVE,219.39,367.30,60.017,1409247004,"274151322000085","019011112586793",26.26,53.00,0,336.34,401.86,217.0,207.5,0.818,243326.3,243326.3,21992,0,0,0,L,1151911521,1,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247024,122733.00
08/28/2014 13:30,2,7.988,ACTIVE,218.93,352.57,60.006,1409247004,"274151322000087","019011112586793",24.13,83.00,0,337.24,395.55,195.3,186.6,0.729,231524.3,231524.3,22017,0,0,0,L,1151911521,1,124.94,125.40,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247025,122734.00
08/28/2014 13:30,2,8.094,ACTIVE,218.93,354.97,60.001,1409247004,"274151322000088","019011112586793",25.94,54.00,0,336.94,400.06,212.5,203.2,0.795,236348.2,236348.2,22006,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247026,122735.00
08/28/2014 13:30,2,8.434,ACTIVE,218.71,357.68,60.001,1409247004,"274151322000095","019011112586793",26.96,57.00,0,336.04,404.27,230.1,220.2,0.857,251590.4,251590.4,22070,0,0,0,L,1151911521,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247027,122736.00
08/28/2014 13:30,2,5.467,ACTIVE,219.84,411.18,60.001,1409247004,"274151322000068","019011112586793",36.72,53.50,0,376.92,454.76,203.4,194.4,0.773,178648.1,178648.1,22572,0,0,0,L,1151911521,1,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247028,122737.00
08/28/2014 13:30,2,8.045,ACTIVE,219.39,354.07,60.006,1409247004,"274151322000054","019011112586793",26.36,58.30,0,337.24,401.26,214.7,205.3,0.800,241027.4,241027.4,22142,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247029,122738.00
08/28/2014 13:45,1,7.773,ACTIVE,218.5,330.80,60.00,1409247904,"040051121000097","019011112586793",24.32,38,0.833,315.76,389.37,188.1,180.9,0.812,65189.5,65234.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247906,122739.00
08/28/2014 13:45,1,7.732,ACTIVE,217.6,353.51,60.03,1409247904,"040051121000095","019011112586793",21.62,38,0.741,314.72,382.40,166.4,160.1,0.734,58206.6,58246.6,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247908,122740.00
08/28/2014 13:45,1,4.986,ACTIVE,217.9,374.93,60.00,1409247904,"033051125000132","019011112586793",32.57,36,0.710,310.51,380.26,161.6,154.1,0.709,57372.8,57411.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247909,122741.00
08/28/2014 13:45,1,4.906,ACTIVE,218.4,357.98,60.00,1409247904,"033051125000135","019011112586793",32.51,38,0.705,317.32,381.00,158.7,153.3,0.700,54937.699999988,54975.899999976,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247910,122742.00
08/28/2014 13:45,1,7.586,ACTIVE,216.9,321.71,60.03,1409247904,"040051121000116","019011112586793",24.40,33,0.820,314.03,387.77,184.1,176.8,0.808,64194.999999999,64239.200000047,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247911,122743.00
08/28/2014 13:45,1,7.800,ACTIVE,218.1,356.90,60.03,1409247904,"040051121000068","019011112586793",21.80,37,0.750,317.32,382.90,169.2,162.5,0.741,59034.6,59075,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247913,122744.00
08/28/2014 13:45,1,5.071,ACTIVE,218.0,377.79,60.03,1409247904,"033051125000118","019011112586793",40.29,37,0.902,311.02,395.78,203.3,195.9,0.880,73551.699999988,73600.199999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247914,122745.00
08/28/2014 13:45,1,5.027,ACTIVE,217.8,378.47,60.03,1409247904,"033051125000150","019011112586793",40.61,37,0.903,312.63,395.88,203.1,195.1,0.892,72584.199999988,72632.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247915,122746.00
08/28/2014 13:45,1,7.793,ACTIVE,218.0,362.17,60.00,1409247904,"040051121000185","019011112586793",24.25,39,0.838,316.35,388.18,188.0,181.6,0.822,66585.899999988,66631.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247917,122747.00
08/28/2014 13:45,1,7.949,ACTIVE,217.8,325.92,60.00,1409247904,"040051121000195","019011112586793",24.06,38,0.839,314.55,388.87,190.3,181.8,0.828,64415.900000037,64461.199999989,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247918,122748.00
08/28/2014 13:45,2,8.018,ACTIVE,218.48,380.52,59.996,1409247904,"274151322000083","019011112586793",26.40,57.30,0,333.03,399.46,214.4,205.0,0.857,243249.9,243249.9,22092,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247919,122749.00
08/28/2014 13:45,2,8.449,ACTIVE,219.39,379.32,59.990,1409247904,"274151322000076","019011112586793",27.27,58.80,0,336.94,404.87,233.1,223.0,0.906,253916.3,253916.3,22077,0,0,0,L,1151911521,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247920,122750.00
08/28/2014 13:45,2,5.311,ACTIVE,218.93,407.57,59.996,1409247904,"274151322000094","019011112586793",37.61,54.00,0,378.12,451.16,202.7,193.8,0.778,180426.7,180426.7,22516,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247921,122751.00
08/28/2014 13:45,2,8.006,ACTIVE,219.16,352.57,59.996,1409247904,"274151322000052","019011112586793",26.78,59.00,0,336.94,400.36,217.3,207.8,0.822,244323.4,244323.4,22035,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247922,122752.00
08/28/2014 13:45,2,8.107,ACTIVE,218.93,369.10,59.996,1409247904,"274151322000085","019011112586793",26.68,52.50,0,337.54,401.86,218.8,209.3,0.822,243378.5,243378.5,21993,0,0,0,L,1151911521,1,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247923,122753.00
08/28/2014 13:45,2,7.965,ACTIVE,218.71,370.90,59.996,1409247904,"274151322000087","019011112586793",24.03,86.50,0,334.24,394.65,193.9,185.2,0.729,231570.7,231570.7,22018,0,0,0,L,1151911521,1,124.49,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247924,122754.00
08/28/2014 13:45,2,8.033,ACTIVE,218.48,380.22,59.990,1409247904,"274151322000088","019011112586793",26.34,53.50,0,337.24,400.06,214.2,204.8,0.804,236399.2,236399.2,22007,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247925,122755.00
08/28/2014 13:45,2,8.391,ACTIVE,218.48,356.18,60.017,1409247904,"274151322000095","019011112586793",26.98,59.00,0,336.94,403.07,229.2,219.3,0.849,251645.3,251645.3,22071,0,0,0,L,1151911521,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247926,122756.00
08/28/2014 13:45,2,5.400,ACTIVE,219.61,421.10,59.996,1409247904,"274151322000068","019011112586793",37.39,53.80,0,375.11,455.97,204.4,195.3,0.765,178696.7,178696.7,22573,0,0,0,L,1151911521,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247927,122757.00
08/28/2014 13:45,2,8.092,ACTIVE,218.48,363.99,59.990,1409247904,"274151322000054","019011112586793",26.38,59.50,0,336.64,400.96,216.0,206.6,0.813,241078.8,241078.8,22143,0,0,0,L,1151911521,1,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409247928,122758.00
08/28/2014 14:00,1,7.697,ACTIVE,220.2,335.04,60.03,1409248805,"040051121000097","019011112586793",24.36,38,0.820,298.84,393.66,186.6,179.0,0.804,65234.400000036,65279,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248807,122759.00
08/28/2014 14:00,1,7.667,ACTIVE,220.0,341.86,60.07,1409248805,"040051121000095","019011112586793",21.56,39,0.726,302.03,385.93,164.5,158.4,0.719,58246.6,58286,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248809,122760.00
08/28/2014 14:00,1,4.922,ACTIVE,219.9,371.45,60.03,1409248805,"033051125000132","019011112586793",32.67,37,0.698,300.10,384.17,160.0,152.4,0.694,57411.2,57449.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248810,122761.00
08/28/2014 14:00,1,4.853,ACTIVE,220.6,377.43,60.07,1409248805,"033051125000135","019011112586793",32.53,38,0.693,299.66,383.85,157.1,151.6,0.689,54975.899999976,55013.799999952,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248811,122762.00
08/28/2014 14:00,1,7.613,ACTIVE,219.2,380.50,60.03,1409248805,"040051121000116","019011112586793",23.99,34,0.800,298.74,389.61,181.7,173.8,0.790,64239.200000047,64282.700000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248813,122763.00
08/28/2014 14:00,1,7.764,ACTIVE,219.5,374.10,60.07,1409248805,"040051121000068","019011112586793",21.62,38,0.737,297.71,385.77,167.0,160.2,0.724,59075,59115.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248814,122764.00
08/28/2014 14:00,1,5.093,ACTIVE,219.2,348.33,60.03,1409248805,"033051125000118","019011112586793",40.00,37,0.896,296.62,399.53,202.7,194.9,0.875,73600.199999988,73649,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248815,122765.00
08/28/2014 14:00,1,5.062,ACTIVE,220.1,333.58,60.03,1409248805,"033051125000150","019011112586793",40.30,37,0.896,297.67,398.89,203.0,195.5,0.882,72632.900000036,72681.800000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248816,122766.00
08/28/2014 14:00,1,7.753,ACTIVE,220.3,380.90,60.07,1409248805,"040051121000185","019011112586793",24.00,39,0.817,300.41,391.06,185.1,178.3,0.803,66631.2,66675.899999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248818,122767.00
08/28/2014 14:00,1,7.839,ACTIVE,219.4,342.11,60.03,1409248805,"040051121000195","019011112586793",23.96,39,0.816,298.13,391.92,186.9,178.1,0.808,64461.199999989,64506.000000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248819,122768.00
08/28/2014 14:00,2,7.916,ACTIVE,219.39,384.73,60.028,1409248805,"274151322000083","019011112586793",26.50,58.50,0,320.71,402.46,212.5,203.2,0.844,243300.6,243300.6,22093,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248820,122769.00
08/28/2014 14:00,2,8.406,ACTIVE,220.52,382.03,60.038,1409248805,"274151322000076","019011112586793",27.21,58.80,0,326.72,407.87,231.4,221.5,0.893,253971.6,253971.6,22078,0,0,0,L,1151911521,1,126.07,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248821,122770.00
08/28/2014 14:00,2,5.414,ACTIVE,219.84,420.50,60.033,1409248805,"274151322000094","019011112586793",36.92,55.00,0,379.02,446.95,201.9,192.9,0.769,180474.7,180474.7,22517,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248822,122771.00
08/28/2014 14:00,2,7.963,ACTIVE,219.61,360.08,60.038,1409248805,"274151322000052","019011112586793",26.72,59.00,0,325.82,404.27,215.3,205.8,0.813,244374.8,244374.8,22036,0,0,0,L,1151911521,1,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248823,122772.00
08/28/2014 14:00,2,8.057,ACTIVE,219.84,363.99,60.033,1409248805,"274151322000085","019011112586793",26.76,53.50,0,327.92,405.47,218.2,208.7,0.813,243430.5,243430.5,21994,0,0,0,L,1151911521,1,126.53,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248824,122773.00
08/28/2014 14:00,2,7.986,ACTIVE,219.16,379.02,60.038,1409248805,"274151322000087","019011112586793",23.78,88.00,0,322.21,398.26,192.3,183.6,0.734,231616.6,231616.6,22019,0,0,0,L,1151911521,1,125.62,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248825,122774.00
08/28/2014 14:00,2,7.986,ACTIVE,219.61,373.01,60.038,1409248805,"274151322000088","019011112586793",26.32,53.00,0,326.72,404.57,212.9,203.5,0.791,236449.9,236449.9,22008,0,0,0,L,1151911521,1,126.53,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248826,122775.00
08/28/2014 14:00,2,8.359,ACTIVE,219.39,382.63,60.038,1409248805,"274151322000095","019011112586793",26.92,60.00,0,322.21,406.37,227.7,217.8,0.840,251699.7,251699.7,22072,0,0,0,L,1151911521,1,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248827,122776.00
08/28/2014 14:00,2,5.365,ACTIVE,220.74,414.79,60.033,1409248805,"274151322000068","019011112586793",37.31,53.00,0,381.73,452.66,202.8,193.9,0.765,178745.1,178745.1,22574,0,0,0,L,1151911521,1,126.07,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248828,122777.00
08/28/2014 14:00,2,8.049,ACTIVE,219.84,374.51,60.038,1409248805,"274151322000054","019011112586793",26.34,60.00,0,325.22,405.47,214.4,205.0,0.795,241129.9,241129.9,22144,0,0,0,L,1151911521,1,126.07,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409248829,122778.00
08/28/2014 14:15,1,7.636,ACTIVE,218.1,381.01,60.00,1409249704,"040051121000097","019011112586793",24.21,39,0.814,317.35,390.41,184.0,176.5,0.799,65279,65323.100000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249707,122779.00
08/28/2014 14:15,1,7.559,ACTIVE,217.8,375.80,60.00,1409249704,"040051121000095","019011112586793",21.71,40,0.726,318.10,383.55,163.3,157.4,0.715,58286,58325.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249708,122780.00
08/28/2014 14:15,1,4.951,ACTIVE,218.3,353.22,60.00,1409249704,"033051125000132","019011112586793",32.12,38,0.695,317.86,381.61,158.3,150.8,0.690,57449.2,57486.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249709,122781.00
08/28/2014 14:15,1,4.846,ACTIVE,218.7,333.89,60.00,1409249704,"033051125000135","019011112586793",32.20,39,0.690,319.24,382.97,155.3,150.2,0.685,55013.799999952,55051.199999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249710,122782.00
08/28/2014 14:15,1,7.527,ACTIVE,217.5,327.26,60.00,1409249704,"040051121000116","019011112586793",24.36,34,0.811,315.69,387.71,182.4,175.3,0.797,64282.700000047,64325.900000035,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249712,122783.00
08/28/2014 14:15,1,7.812,ACTIVE,217.7,350.14,60.00,1409249704,"040051121000068","019011112586793",21.30,38,0.734,318.90,385.35,165.6,158.6,0.726,59115.1,59154.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249713,122784.00
08/28/2014 14:15,1,5.107,ACTIVE,217.7,385.09,60.00,1409249704,"033051125000118","019011112586793",39.97,38,0.899,313.15,396.32,203.1,195.2,0.871,73649,73697.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249714,122785.00
08/28/2014 14:15,1,5.114,ACTIVE,218.3,380.84,60.00,1409249704,"033051125000150","019011112586793",39.96,38,0.902,314.21,396.53,203.3,195.6,0.888,72681.800000012,72730.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249716,122786.00
08/28/2014 14:15,1,7.731,ACTIVE,218.8,379.27,60.03,1409249704,"040051121000185","019011112586793",24.05,40,0.818,317.67,389.53,185.0,177.9,0.809,66675.899999988,66720.100000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249717,122787.00
08/28/2014 14:15,1,7.840,ALERT,217.9,330.20,60.00,1409249704,"040051121000195","019011112586793",24.08,40,0.827,316.80,390.07,187.8,179.1,0.814,64506.000000001,64550.400000037,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409249718,122788.00
08/28/2014 14:15,2,7.842,ACTIVE,218.26,371.81,59.985,1409249704,"274151322000083","019011112586793",26.66,58.80,0,336.34,399.76,211.7,202.4,0.849,243351.0,243351.0,22094,0,0,0,L,1151911521,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249719,122789.00
08/28/2014 14:15,2,8.348,ACTIVE,219.61,359.78,59.985,1409249704,"274151322000076","019011112586793",26.84,60.30,0,334.24,401.86,226.8,217.0,0.884,254026.1,254026.1,22079,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249720,122790.00
08/28/2014 14:15,2,5.359,ACTIVE,218.71,406.97,59.990,1409249704,"274151322000094","019011112586793",36.56,55.80,0,376.31,447.55,198.0,189.2,0.760,180522.2,180522.2,22518,0,0,0,L,1151911521,1,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249721,122791.00
08/28/2014 14:15,2,7.908,ACTIVE,218.93,354.67,59.990,1409249704,"274151322000052","019011112586793",26.52,60.30,0,335.74,399.46,212.3,203.0,0.809,244425.6,244425.6,22037,0,0,0,L,1151911521,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249722,122792.00
08/28/2014 14:15,2,7.971,ACTIVE,218.71,363.09,59.964,1409249704,"274151322000085","019011112586793",26.32,54.80,0,335.74,400.06,212.2,202.8,0.795,243481.6,243481.6,21995,0,0,0,L,1151911521,1,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249723,122793.00
08/28/2014 14:15,2,7.852,ACTIVE,218.48,369.40,60.006,1409249704,"274151322000087","019011112586793",23.99,91.00,0,336.34,394.65,191.0,182.4,0.729,231662.2,231662.2,22020,0,0,0,L,1151911521,1,124.94,125.17,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249724,122794.00
08/28/2014 14:15,2,7.879,ACTIVE,218.71,360.38,59.990,1409249704,"274151322000088","019011112586793",26.06,55.30,0,335.74,398.86,207.9,198.8,0.782,236499.9,236499.9,22009,0,0,0,L,1151911521,1,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249725,122795.00
08/28/2014 14:15,2,8.309,ACTIVE,218.48,359.48,59.996,1409249704,"274151322000095","019011112586793",26.86,60.30,0,335.44,402.77,226.1,216.3,0.840,251753.7,251753.7,22073,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249726,122796.00
08/28/2014 14:15,2,5.230,ACTIVE,219.84,410.28,59.990,1409249704,"274151322000068","019011112586793",37.49,54.80,0,377.22,449.65,198.9,190.0,0.756,178792.7,178792.7,22575,0,0,0,L,1151911521,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249727,122797.00
08/28/2014 14:15,2,7.893,ACTIVE,218.71,364.59,59.990,1409249704,"274151322000054","019011112586793",26.20,61.00,0,335.44,400.66,209.2,200.0,0.787,241180.3,241180.3,22145,0,0,0,L,1151911521,1,125.17,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409249728,122798.00
08/28/2014 14:30,1,7.580,ACTIVE,218.7,342.80,60.03,1409250604,"040051121000097","019011112586793",24.36,39,0.813,316.92,387.68,183.8,176.7,0.799,65323.100000024,65366.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250607,122799.00
08/28/2014 14:30,1,7.568,ACTIVE,218.0,376.23,60.00,1409250604,"040051121000095","019011112586793",21.55,40,0.720,317.92,383.64,162.3,155.9,0.708,58325.2,58363.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250608,122800.00
08/28/2014 14:30,1,4.884,ACTIVE,218.0,329.80,60.03,1409250604,"033051125000132","019011112586793",32.42,38,0.693,318.18,380.61,157.5,150.1,0.692,57486.7,57524.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250609,122801.00
08/28/2014 14:30,1,4.805,ACTIVE,218.8,330.85,60.03,1409250604,"033051125000135","019011112586793",32.25,39,0.685,319.22,380.41,154.2,148.8,0.679,55051.199999988,55088.199999988,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250611,122802.00
08/28/2014 14:30,1,7.430,ACTIVE,217.3,353.07,60.03,1409250604,"040051121000116","019011112586793",24.26,34,0.797,315.77,386.84,179.3,171.7,0.784,64325.900000035,64368.900000035,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250612,122803.00
08/28/2014 14:30,1,7.593,ACTIVE,218.0,358.08,60.00,1409250604,"040051121000068","019011112586793",21.63,39,0.723,318.07,382.52,163.4,156.9,0.718,59154.7,59194,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250614,122804.00
08/28/2014 14:30,1,5.225,ACTIVE,218.4,375.04,60.00,1409250604,"033051125000118","019011112586793",39.10,38,0.903,313.98,394.36,203.3,195.7,0.884,73697.5,73746.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250615,122805.00
08/28/2014 14:30,1,5.640,ACTIVE,218.4,363.50,60.03,1409250604,"033051125000150","019011112586793",36.19,39,0.904,313.81,394.92,203.1,196.2,0.887,72730.5,72779.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250616,122806.00
08/28/2014 14:30,1,7.602,ACTIVE,218.6,328.91,60.03,1409250604,"040051121000185","019011112586793",24.01,40,0.806,317.67,389.26,181.6,174.9,0.793,66720.100000036,66764.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250617,122807.00
08/28/2014 14:30,1,7.685,ACTIVE,218.3,378.71,60.03,1409250604,"040051121000195","019011112586793",24.01,40,0.810,316.08,388.04,183.6,175.5,0.798,64550.400000037,64594.500000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250619,122808.00
08/28/2014 14:30,2,7.906,ACTIVE,218.93,363.09,60.012,1409250604,"274151322000083","019011112586793",26.28,59.50,0,337.24,399.16,210.2,200.9,0.835,243401.2,243401.2,22095,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250620,122809.00
08/28/2014 14:30,2,8.328,ACTIVE,220.06,378.72,60.017,1409250604,"274151322000076","019011112586793",27.00,59.80,0,336.04,402.77,227.6,217.7,0.879,254080.2,254080.2,22080,0,0,0,L,1151911521,1,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250621,122810.00
08/28/2014 14:30,2,5.285,ACTIVE,218.93,414.19,60.017,1409250604,"274151322000094","019011112586793",37.05,56.80,0,379.62,446.65,198.0,189.2,0.756,180569.4,180569.4,22519,0,0,0,L,1151911521,1,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250622,122811.00
08/28/2014 14:30,2,7.881,ACTIVE,219.16,353.77,60.017,1409250604,"274151322000052","019011112586793",26.56,61.30,0,336.34,400.06,211.8,202.6,0.809,244476.0,244476.0,22038,0,0,0,L,1151911521,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250622,122812.00
08/28/2014 14:30,2,7.869,ACTIVE,219.16,371.81,60.017,1409250604,"274151322000085","019011112586793",26.86,55.50,0,337.24,400.66,213.8,204.4,0.804,243532.3,243532.3,21996,0,0,0,L,1151911521,1,125.62,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250623,122813.00
08/28/2014 14:30,2,7.795,ACTIVE,218.93,361.89,60.017,1409250604,"274151322000087","019011112586793",24.09,93.00,0,337.54,394.35,190.2,181.7,0.716,231707.4,231707.4,22021,0,0,0,L,1151911521,1,124.94,125.17,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250624,122814.00
08/28/2014 14:30,2,7.828,ACTIVE,219.16,364.29,60.017,1409250604,"274151322000088","019011112586793",26.36,55.50,0,336.94,398.86,209.0,199.8,0.778,236549.4,236549.4,22010,0,0,0,L,1151911521,1,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250625,122815.00
08/28/2014 14:30,2,8.293,ACTIVE,218.93,381.73,60.017,1409250604,"274151322000095","019011112586793",26.84,61.30,0,336.94,402.77,225.2,215.5,0.840,251807.4,251807.4,22074,0,0,0,L,1151911521,1,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250626,122816.00
08/28/2014 14:30,2,5.188,ACTIVE,220.06,428.31,60.017,1409250604,"274151322000068","019011112586793",37.91,54.30,0,377.52,451.76,199.0,190.1,0.742,178840.0,178840.0,22576,0,0,0,L,1151911521,1,125.62,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250627,122817.00
08/28/2014 14:30,2,7.930,ACTIVE,218.93,368.20,60.017,1409250604,"274151322000054","019011112586793",26.22,62.30,0,337.24,400.36,210.4,201.2,0.791,241230.1,241230.1,22146,0,0,0,L,1151911521,1,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409250628,122818.00
08/28/2014 14:45,1,7.389,ACTIVE,218.8,359.41,60.03,1409251504,"040051121000097","019011112586793",24.43,40,0.794,317.64,387.89,179.6,172.4,0.780,65366.800000012,65409.300000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251506,122819.00
08/28/2014 14:45,1,7.473,ACTIVE,218.6,363.87,60.03,1409251504,"040051121000095","019011112586793",21.45,41,0.708,315.73,381.04,159.5,153.5,0.698,58363.9,58401.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251508,122820.00
08/28/2014 14:45,1,4.784,ACTIVE,218.7,372.82,60.03,1409251504,"033051125000132","019011112586793",32.37,38,0.675,319.00,380.19,154.1,146.9,0.675,57524.1,57560.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251509,122821.00
08/28/2014 14:45,1,4.739,ACTIVE,219.2,371.12,60.03,1409251504,"033051125000135","019011112586793",32.09,39,0.672,319.39,380.35,151.3,146.1,0.665,55088.199999988,55124.199999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251510,122822.00
08/28/2014 14:45,1,7.333,ACTIVE,218.3,380.63,60.03,1409251504,"040051121000116","019011112586793",24.39,34,0.787,315.83,385.61,178.0,170.7,0.776,64368.900000035,64410.700000047,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251511,122823.00
08/28/2014 14:45,1,7.455,ACTIVE,218.9,369.23,60.03,1409251504,"040051121000068","019011112586793",21.76,39,0.712,318.75,381.89,161.4,154.7,0.709,59194,59232,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251513,122824.00
08/28/2014 14:45,1,5.231,ACTIVE,218.8,326.18,60.03,1409251504,"033051125000118","019011112586793",38.99,38,0.900,313.61,393.98,203.0,195.3,0.882,73746.100000024,73794.100000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251514,122825.00
08/28/2014 14:45,1,5.258,ACTIVE,219.3,335.78,60.03,1409251504,"033051125000150","019011112586793",38.80,39,0.902,313.49,394.24,203.0,196.0,0.876,72779.400000036,72827.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251515,122826.00
08/28/2014 14:45,1,7.531,ACTIVE,219.2,326.82,60.03,1409251504,"040051121000185","019011112586793",24.03,40,0.796,317.42,386.50,180.1,173.4,0.784,66764.2,66806.800000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251517,122827.00
08/28/2014 14:45,1,7.616,ACTIVE,217.9,356.28,60.03,1409251504,"040051121000195","019011112586793",24.15,40,0.803,316.60,387.03,183.0,173.9,0.794,64594.500000001,64637.300000013,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251518,122828.00
08/28/2014 14:45,2,7.719,ACTIVE,218.26,366.40,60.006,1409251504,"274151322000083","019011112586793",26.44,60.30,0,333.33,397.35,206.8,197.7,0.840,243449.8,243449.8,22096,0,0,0,L,1151911521,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251519,122829.00
08/28/2014 14:45,2,8.123,ACTIVE,219.84,361.89,60.022,1409251504,"274151322000076","019011112586793",26.98,60.50,0,336.94,402.77,221.8,212.2,0.849,254132.7,254132.7,22081,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251520,122830.00
08/28/2014 14:45,2,5.213,ACTIVE,218.93,408.18,60.022,1409251504,"274151322000094","019011112586793",36.88,56.00,0,374.81,443.04,194.7,186.0,0.725,180615.1,180615.1,22520,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251521,122831.00
08/28/2014 14:45,2,7.668,ACTIVE,218.93,357.98,60.017,1409251504,"274151322000052","019011112586793",26.72,61.00,0,337.24,398.86,207.5,198.4,0.791,244524.9,244524.9,22039,0,0,0,L,1151911521,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251522,122832.00
08/28/2014 14:45,2,7.723,ACTIVE,219.16,367.90,60.033,1409251504,"274151322000085","019011112586793",26.56,56.00,0,337.54,398.86,207.7,198.6,0.791,243581.6,243581.6,21997,0,0,0,L,1151911521,1,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251523,122833.00
08/28/2014 14:45,2,7.730,ACTIVE,218.71,354.07,60.028,1409251504,"274151322000087","019011112586793",23.87,92.00,0,337.24,394.05,186.8,178.4,0.694,231751.4,231751.4,22022,0,0,0,L,1151911521,1,125.40,124.94,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251524,122834.00
08/28/2014 14:45,2,7.582,ACTIVE,218.71,353.77,60.022,1409251504,"274151322000088","019011112586793",26.46,56.50,0,337.54,398.26,203.1,194.1,0.756,236597.5,236597.5,22011,0,0,0,L,1151911521,1,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251525,122835.00
08/28/2014 14:45,2,8.119,ACTIVE,218.71,360.08,60.028,1409251504,"274151322000095","019011112586793",26.94,62.00,0,336.94,400.96,221.4,211.8,0.818,251859.5,251859.5,22075,0,0,0,L,1151911521,1,125.17,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251526,122836.00
08/28/2014 14:45,2,5.148,ACTIVE,219.84,419.60,60.022,1409251504,"274151322000068","019011112586793",37.29,54.50,0,375.71,451.76,194.1,185.4,0.734,178885.9,178885.9,22577,0,0,0,L,1151911521,1,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251527,122837.00
08/28/2014 14:45,2,7.682,ACTIVE,218.93,374.81,60.017,1409251504,"274151322000054","019011112586793",26.32,62.50,0,337.24,399.76,204.8,195.7,0.765,241278.6,241278.6,22147,0,0,0,L,1151911521,1,125.62,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409251528,122838.00
08/28/2014 15:00,1,7.078,ACTIVE,219.2,335.71,60.00,1409252404,"040051121000097","019011112586793",24.49,39,0.761,300.00,390.84,172.5,165.4,0.754,65409.300000012,65451.800000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252406,122839.00
08/28/2014 15:00,1,7.028,ACTIVE,218.6,328.08,60.03,1409252404,"040051121000095","019011112586793",21.62,41,0.667,301.57,386.26,151.2,144.8,0.665,58401.6,58439.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252408,122840.00
08/28/2014 15:00,1,4.487,ACTIVE,219.3,334.91,60.03,1409252404,"033051125000132","019011112586793",32.58,39,0.635,300.93,383.11,145.5,138.4,0.637,57560.1,57596.1,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252409,122841.00
08/28/2014 15:00,1,4.431,ACTIVE,219.8,352.75,60.03,1409252404,"033051125000135","019011112586793",32.34,40,0.631,302.28,382.98,142.6,138.1,0.630,55124.199999988,55160,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252410,122842.00
08/28/2014 15:00,1,6.936,ACTIVE,218.4,365.60,60.00,1409252404,"040051121000116","019011112586793",24.42,34,0.744,298.73,389.19,168.6,161.4,0.737,64410.700000047,64452.499999999,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252412,122843.00
08/28/2014 15:00,1,7.156,ACTIVE,219.5,334.90,60.03,1409252404,"040051121000068","019011112586793",21.43,40,0.671,299.67,385.05,152.6,147.0,0.666,59232,59270,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252413,122844.00
08/28/2014 15:00,1,5.151,ACTIVE,219.1,328.69,60.03,1409252404,"033051125000118","019011112586793",37.86,39,0.856,296.07,397.09,194.0,186.5,0.839,73794.100000024,73842.300000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252414,122845.00
08/28/2014 15:00,1,5.140,ACTIVE,219.8,337.57,60.03,1409252404,"033051125000150","019011112586793",37.82,40,0.858,296.53,398.20,193.4,186.8,0.843,72827.600000024,72875.699999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252415,122846.00
08/28/2014 15:00,1,7.175,ACTIVE,219.5,332.87,60.03,1409252404,"040051121000185","019011112586793",24.00,41,0.755,301.02,390.93,171.4,164.8,0.746,66806.800000024,66849.399999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252417,122847.00
08/28/2014 15:00,1,7.232,ACTIVE,218.7,379.34,60.03,1409252404,"040051121000195","019011112586793",24.19,41,0.764,299.17,390.85,174.1,165.9,0.758,64637.300000013,64680.100000025,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252418,122848.00
08/28/2014 15:00,2,7.363,ACTIVE,219.84,369.70,60.012,1409252404,"274151322000083","019011112586793",26.64,60.00,0,320.71,401.26,198.4,189.5,0.809,243498.6,243498.6,22097,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252419,122849.00
08/28/2014 15:00,2,7.727,ACTIVE,220.97,357.98,60.012,1409252404,"274151322000076","019011112586793",27.04,60.50,0,327.32,405.77,211.3,202.1,0.804,254185.0,254185.0,22082,0,0,0,L,1151911521,1,125.85,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252420,122850.00
08/28/2014 15:00,2,4.945,ACTIVE,220.29,414.19,60.017,1409252404,"274151322000094","019011112586793",37.01,57.00,0,373.61,443.34,185.8,177.4,0.712,180660.7,180660.7,22521,0,0,0,L,1151911521,1,125.40,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252421,122851.00
