ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 15:00,2,7.330,ACTIVE,220.29,368.50,60.022,1409252404,"274151322000052","019011112586793",26.68,61.70,0,319.51,402.16,198.2,189.4,0.751,244573.7,244573.7,22040,0,0,0,L,1151911521,1,125.40,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252422,122852.00
08/28/2014 15:00,2,7.432,ACTIVE,220.29,367.00,60.006,1409252404,"274151322000085","019011112586793",26.34,56.00,0,326.42,402.46,198.0,189.2,0.742,243630.5,243630.5,21998,0,0,0,L,1151911521,1,126.30,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252423,122853.00
08/28/2014 15:00,2,7.352,ACTIVE,220.06,355.28,60.012,1409252404,"274151322000087","019011112586793",24.19,93.00,0,322.21,397.05,180.1,171.9,0.676,231795.5,231795.5,22023,0,0,0,L,1151911521,1,125.85,125.62,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252424,122854.00
08/28/2014 15:00,2,7.367,ACTIVE,220.29,355.88,60.012,1409252404,"274151322000088","019011112586793",25.96,57.30,0,326.42,401.26,193.6,184.9,0.716,236645.3,236645.3,22012,0,0,0,L,1151911521,1,126.07,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252425,122855.00
08/28/2014 15:00,2,7.814,ACTIVE,220.06,357.98,60.006,1409252404,"274151322000095","019011112586793",26.76,62.00,0,320.41,404.87,211.6,202.3,0.804,251911.7,251911.7,22076,0,0,0,L,1151911521,1,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252425,122856.00
08/28/2014 15:00,2,4.973,ACTIVE,221.19,408.48,60.012,1409252404,"274151322000068","019011112586793",36.64,55.30,0,376.31,447.25,183.7,175.4,0.689,178931.6,178931.6,22578,0,0,0,L,1151911521,1,126.30,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252426,122857.00
08/28/2014 15:00,2,7.363,ACTIVE,219.84,356.78,60.017,1409252404,"274151322000054","019011112586793",26.18,62.00,0,325.82,402.77,195.1,186.4,0.738,241326.8,241326.8,22148,0,0,0,L,1151911521,1,125.62,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409252428,122858.00
08/28/2014 15:15,1,7.124,ACTIVE,219.1,364.03,60.00,1409253304,"040051121000097","019011112586793",24.77,38,0.774,319.01,386.75,175.6,168.6,0.762,65451.800000012,65493,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253306,122859.00
08/28/2014 15:15,1,7.119,ACTIVE,218.8,361.40,60.03,1409253304,"040051121000095","019011112586793",22.00,39,0.689,319.76,380.60,155.8,150.1,0.681,58439.2,58475.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253308,122860.00
08/28/2014 15:15,1,4.570,ACTIVE,218.6,372.30,60.03,1409253304,"033051125000132","019011112586793",32.89,38,0.653,320.36,378.57,149.6,142.2,0.656,57596.1,57630.7,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253309,122861.00
08/28/2014 15:15,1,4.510,ACTIVE,219.3,362.67,60.03,1409253304,"033051125000135","019011112586793",32.83,38,0.654,319.77,379.54,147.3,142.6,0.652,55160,55194.599999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253311,122862.00
08/28/2014 15:15,1,7.011,ACTIVE,217.8,328.44,60.03,1409253304,"040051121000116","019011112586793",24.94,32,0.772,318.23,385.15,174.0,167.1,0.758,64452.499999999,64493.100000023,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253312,122863.00
08/28/2014 15:15,1,7.214,ACTIVE,218.3,356.82,60.03,1409253304,"040051121000068","019011112586793",21.86,39,0.694,319.91,381.16,156.9,150.9,0.688,59270,59306.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253314,122864.00
08/28/2014 15:15,1,5.211,ACTIVE,218.9,325.15,60.00,1409253304,"033051125000118","019011112586793",38.31,38,0.879,315.94,393.21,198.6,191.3,0.864,73842.300000012,73888.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253315,122865.00
08/28/2014 15:15,1,5.184,ACTIVE,219.2,386.55,60.00,1409253304,"033051125000150","019011112586793",38.31,38,0.877,315.16,393.15,197.6,191.0,0.859,72875.699999988,72922,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253316,122866.00
08/28/2014 15:15,1,7.253,ACTIVE,219.1,380.71,60.00,1409253304,"040051121000185","019011112586793",24.31,39,0.775,318.45,386.23,175.5,168.9,0.766,66849.399999988,66890.600000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253317,122867.00
08/28/2014 15:15,1,7.264,ACTIVE,218.4,326.39,60.00,1409253304,"040051121000195","019011112586793",24.65,39,0.783,317.27,386.86,178.2,170.3,0.772,64680.100000025,64721.300000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253319,122868.00
08/28/2014 15:15,2,7.482,ACTIVE,218.03,358.58,59.990,1409253304,"274151322000083","019011112586793",26.76,59.30,0,336.04,397.05,202.5,193.5,0.813,243545.8,243545.8,22098,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253320,122869.00
08/28/2014 15:15,2,7.785,ACTIVE,219.39,355.88,59.990,1409253304,"274151322000076","019011112586793",27.33,60.50,0,336.34,399.76,215.4,206.0,0.826,254235.2,254235.2,22083,0,0,0,L,1151911521,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253321,122870.00
08/28/2014 15:15,2,4.984,ACTIVE,218.71,406.07,59.996,1409253304,"274151322000094","019011112586793",37.31,55.80,0,377.82,449.95,188.2,179.7,0.720,180704.4,180704.4,22522,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253322,122871.00
08/28/2014 15:15,2,7.357,ACTIVE,218.71,352.87,59.990,1409253304,"274151322000052","019011112586793",27.15,59.50,0,335.74,396.75,202.3,193.3,0.760,244620.8,244620.8,22041,0,0,0,L,1151911521,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253322,122872.00
08/28/2014 15:15,2,7.486,ACTIVE,218.48,360.69,59.996,1409253304,"274151322000085","019011112586793",26.54,57.00,0,336.64,396.15,201.2,192.2,0.760,243677.3,243677.3,21999,0,0,0,L,1151911521,1,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253323,122873.00
08/28/2014 15:15,2,7.445,ACTIVE,218.26,354.37,59.996,1409253304,"274151322000087","019011112586793",24.55,95.00,0,336.04,392.85,185.2,176.8,0.703,231838.4,231838.4,22024,0,0,0,L,1151911521,1,124.94,124.94,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253324,122874.00
08/28/2014 15:15,2,7.350,ACTIVE,218.26,351.97,59.985,1409253304,"274151322000088","019011112586793",26.46,57.30,0,336.34,395.85,196.8,188.1,0.734,236691.2,236691.2,22013,0,0,0,L,1151911521,1,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253325,122875.00
08/28/2014 15:15,2,7.773,ACTIVE,218.03,376.62,59.996,1409253304,"274151322000095","019011112586793",27.45,60.00,0,335.74,400.66,216.3,206.8,0.800,251961.9,251961.9,22077,0,0,0,L,1151911521,1,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253326,122876.00
08/28/2014 15:15,2,5.012,ACTIVE,219.39,404.57,60.001,1409253304,"274151322000068","019011112586793",37.21,55.80,0,379.32,449.65,189.0,180.5,0.716,178975.2,178975.2,22579,0,0,0,L,1151911521,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253327,122877.00
08/28/2014 15:15,2,7.393,ACTIVE,218.48,371.21,59.985,1409253304,"274151322000054","019011112586793",26.58,60.30,0,335.44,396.45,198.8,189.9,0.756,241373.0,241373.0,22149,0,0,0,L,1151911521,1,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409253328,122878.00
08/28/2014 15:30,1,6.917,ACTIVE,219.0,331.67,60.03,1409254204,"040051121000097","019011112586793",24.89,37,0.755,317.72,385.68,171.3,164.3,0.746,65493,65533.199999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254206,122879.00
08/28/2014 15:30,1,6.884,ACTIVE,218.7,325.54,60.03,1409254204,"040051121000095","019011112586793",22.11,38,0.671,318.86,380.04,151.4,145.9,0.662,58475.5,58511.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254207,122880.00
08/28/2014 15:30,1,4.413,ACTIVE,219.2,351.34,60.03,1409254204,"033051125000132","019011112586793",33.07,37,0.635,319.83,377.54,145.2,138.5,0.637,57630.7,57664.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254209,122881.00
08/28/2014 15:30,1,4.358,ACTIVE,219.2,372.70,60.03,1409254204,"033051125000135","019011112586793",33.03,38,0.635,320.31,377.97,143.2,138.7,0.633,55194.599999964,55228.599999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254210,122882.00
08/28/2014 15:30,1,6.847,ACTIVE,218.1,379.31,60.03,1409254204,"040051121000116","019011112586793",24.90,32,0.749,317.07,384.78,169.6,162.5,0.745,64493.100000023,64532.900000035,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254211,122883.00
08/28/2014 15:30,1,6.986,ACTIVE,219.3,369.68,60.03,1409254204,"040051121000068","019011112586793",22.05,38,0.675,318.97,380.13,153.3,147.2,0.678,59306.7,59342.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254213,122884.00
08/28/2014 15:30,1,5.052,ACTIVE,218.1,381.96,60.03,1409254204,"033051125000118","019011112586793",38.42,37,0.857,315.36,391.39,193.1,185.7,0.841,73888.699999988,73934.300000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254214,122885.00
08/28/2014 15:30,1,5.019,ACTIVE,219.0,370.27,60.03,1409254204,"033051125000150","019011112586793",38.45,38,0.855,316.13,392.00,192.0,185.7,0.838,72922,72967.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254215,122886.00
08/28/2014 15:30,1,6.955,ACTIVE,219.2,325.25,60.03,1409254204,"040051121000185","019011112586793",24.66,38,0.755,318.36,385.51,170.6,164.5,0.743,66890.600000036,66930.800000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254217,122887.00
08/28/2014 15:30,1,7.071,ACTIVE,218.9,358.86,60.03,1409254204,"040051121000195","019011112586793",24.58,38,0.761,317.51,385.31,172.9,165.0,0.754,64721.300000013,64761.800000013,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254218,122888.00
08/28/2014 15:30,2,7.201,ACTIVE,217.80,353.47,60.012,1409254204,"274151322000083","019011112586793",27.06,56.80,0,331.83,391.94,197.2,188.5,0.787,243592.1,243592.1,22099,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254219,122889.00
08/28/2014 15:30,2,7.541,ACTIVE,219.16,354.97,60.001,1409254204,"274151322000076","019011112586793",27.37,59.30,0,338.44,400.36,208.9,199.7,0.804,254284.5,254284.5,22084,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254220,122890.00
08/28/2014 15:30,2,4.787,ACTIVE,218.48,409.08,60.001,1409254204,"274151322000094","019011112586793",37.65,55.80,0,380.82,448.75,182.0,173.7,0.698,180747.4,180747.4,22523,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254221,122891.00
08/28/2014 15:30,2,7.047,ACTIVE,218.48,373.91,60.006,1409254204,"274151322000052","019011112586793",27.59,57.70,0,336.64,395.55,196.6,187.9,0.747,244667.9,244667.9,22042,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254222,122892.00
08/28/2014 15:30,2,7.141,ACTIVE,218.71,354.07,60.001,1409254204,"274151322000085","019011112586793",27.00,55.50,0,337.54,395.25,195.3,186.6,0.738,243723.4,243723.4,22000,0,0,0,L,1151911521,1,125.62,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254223,122893.00
08/28/2014 15:30,2,7.129,ACTIVE,218.03,354.07,60.006,1409254204,"274151322000087","019011112586793",24.99,92.00,0,332.13,391.04,180.4,172.2,0.685,231880.8,231880.8,22025,0,0,0,L,1151911521,1,124.94,125.17,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254224,122894.00
08/28/2014 15:30,2,7.117,ACTIVE,218.48,354.07,60.012,1409254204,"274151322000088","019011112586793",26.54,55.50,0,337.54,395.25,191.2,182.6,0.716,236736.2,236736.2,22014,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254225,122895.00
08/28/2014 15:30,2,7.537,ACTIVE,218.48,379.02,60.006,1409254204,"274151322000095","019011112586793",27.49,59.30,0,332.73,396.15,209.7,200.4,0.782,252011.4,252011.4,22078,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254226,122896.00
08/28/2014 15:30,2,4.707,ACTIVE,219.39,412.08,60.017,1409254204,"274151322000068","019011112586793",38.15,54.30,0,382.33,447.25,182.0,173.7,0.689,179018.1,179018.1,22580,0,0,0,L,1151911521,1,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254227,122897.00
08/28/2014 15:30,2,7.143,ACTIVE,218.48,354.37,60.012,1409254204,"274151322000054","019011112586793",26.72,59.80,0,336.64,393.45,193.2,184.6,0.738,241418.5,241418.5,22150,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409254227,122898.00
08/28/2014 15:45,1,5.404,ACTIVE,218.3,338.77,60.03,1409255104,"040051121000097","019011112586793",25.07,36,0.596,318.85,385.06,134.8,129.4,0.599,65533.199999988,65571.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255107,122899.00
08/28/2014 15:45,1,5.295,ACTIVE,217.9,325.75,60.00,1409255104,"040051121000095","019011112586793",22.61,38,0.525,319.17,378.99,119.1,113.9,0.533,58511.1,58545.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255108,122900.00
08/28/2014 15:45,1,3.369,ACTIVE,218.2,351.82,60.03,1409255104,"033051125000132","019011112586793",33.66,36,0.492,320.12,376.75,112.8,106.9,0.506,57664.6,57697,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255109,122901.00
08/28/2014 15:45,1,3.364,ACTIVE,218.7,351.49,60.03,1409255104,"033051125000135","019011112586793",33.17,37,0.493,321.15,378.28,111.0,107.2,0.503,55228.599999964,55260.899999976,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255111,122902.00
08/28/2014 15:45,1,5.275,ACTIVE,217.4,360.90,60.03,1409255104,"040051121000116","019011112586793",25.02,31,0.582,317.93,384.42,131.3,125.8,0.586,64532.900000035,64570.900000035,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255112,122903.00
08/28/2014 15:45,1,5.281,ACTIVE,218.5,330.20,60.03,1409255104,"040051121000068","019011112586793",22.44,37,0.520,319.20,380.37,117.9,113.0,0.531,59342.6,59377,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255113,122904.00
08/28/2014 15:45,1,3.796,ACTIVE,217.8,324.31,60.03,1409255104,"033051125000118","019011112586793",38.55,36,0.648,316.16,390.89,145.6,140.1,0.642,73934.300000012,73977.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255114,122905.00
08/28/2014 15:45,1,3.737,ACTIVE,217.7,324.52,60.03,1409255104,"033051125000150","019011112586793",38.68,37,0.642,317.22,390.42,143.8,138.7,0.640,72967.3,73010.6,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255116,122906.00
08/28/2014 15:45,1,5.158,ACTIVE,218.0,361.72,60.03,1409255104,"040051121000185","019011112586793",24.82,37,0.565,319.85,383.96,127.4,122.9,0.572,66930.800000024,66969.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255117,122907.00
08/28/2014 15:45,1,5.199,ACTIVE,216.9,329.38,60.03,1409255104,"040051121000195","019011112586793",24.74,37,0.565,318.36,384.28,128.0,122.0,0.572,64761.800000013,64800.199999989,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255118,122908.00
08/28/2014 15:45,2,5.613,ACTIVE,217.58,369.10,60.022,1409255104,"274151322000083","019011112586793",27.65,55.50,0,336.34,394.65,157.1,149.7,0.628,243636.5,243636.5,22100,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255119,122909.00
08/28/2014 15:45,2,5.883,ACTIVE,218.71,356.78,60.006,1409255104,"274151322000076","019011112586793",27.89,56.50,0,337.84,398.26,166.2,158.5,0.645,254331.5,254331.5,22085,0,0,0,L,1151911521,1,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255120,122910.00
08/28/2014 15:45,2,3.768,ACTIVE,218.03,419.30,60.012,1409255104,"274151322000094","019011112586793",37.49,54.00,0,384.43,447.85,143.3,136.4,0.548,180788.2,180788.2,22524,0,0,0,L,1151911521,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255121,122911.00
08/28/2014 15:45,2,5.582,ACTIVE,218.03,359.78,60.006,1409255104,"274151322000052","019011112586793",27.57,56.00,0,337.54,395.25,155.9,148.6,0.592,244711.1,244711.1,22043,0,0,0,L,1151911521,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255122,122912.00
08/28/2014 15:45,2,5.590,ACTIVE,217.80,366.10,59.980,1409255104,"274151322000085","019011112586793",27.47,54.50,0,338.14,394.95,155.6,148.2,0.588,243767.3,243767.3,22001,0,0,0,L,1151911521,1,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255123,122913.00
08/28/2014 15:45,2,5.594,ACTIVE,217.80,365.80,59.990,1409255104,"274151322000087","019011112586793",25.50,90.00,0,337.54,391.34,144.5,137.6,0.544,231921.4,231921.4,22026,0,0,0,L,1151911521,1,124.72,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255124,122914.00
08/28/2014 15:45,2,5.510,ACTIVE,217.80,363.69,60.006,1409255104,"274151322000088","019011112586793",27.25,53.50,0,338.14,394.35,151.9,144.7,0.570,236779.3,236779.3,22015,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255125,122915.00
08/28/2014 15:45,2,5.938,ACTIVE,217.80,361.29,60.006,1409255104,"274151322000095","019011112586793",27.75,56.80,0,337.54,397.66,166.9,159.1,0.619,252058.6,252058.6,22079,0,0,0,L,1151911521,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255126,122916.00
08/28/2014 15:45,2,3.678,ACTIVE,218.93,427.11,60.012,1409255104,"274151322000068","019011112586793",38.41,52.80,0,383.83,447.85,142.3,135.5,0.535,179059.0,179059.0,22581,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255127,122917.00
08/28/2014 15:45,2,5.562,ACTIVE,218.03,371.21,60.006,1409255104,"274151322000054","019011112586793",27.31,57.30,0,336.94,395.25,153.8,146.6,0.579,241462.1,241462.1,22151,0,0,0,L,1151911521,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409255128,122918.00
08/28/2014 16:00,1,6.208,ACTIVE,218.5,328.34,60.00,1409256004,"040051121000097","019011112586793",25.18,35,0.687,318.16,380.68,155.5,149.2,0.682,65571.800000012,65607.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256007,122919.00
08/28/2014 16:00,1,6.221,ACTIVE,218.7,328.68,60.03,1409256004,"040051121000095","019011112586793",22.32,37,0.610,319.06,375.50,138.1,132.5,0.612,58545.3,58576.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256008,122920.00
08/28/2014 16:00,1,3.997,ACTIVE,218.4,327.46,60.00,1409256004,"033051125000132","019011112586793",33.26,35,0.578,318.44,373.09,132.3,125.7,0.585,57697,57727,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256010,122921.00
08/28/2014 16:00,1,3.928,ALERT,219.1,338.60,60.00,1409256004,"033051125000135","019011112586793",33.37,36,0.577,319.57,373.66,130.4,126.1,0.583,55260.899999976,55291,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409256011,122922.00
08/28/2014 16:00,1,6.158,ALERT,217.6,371.98,60.00,1409256004,"040051121000116","019011112586793",25.23,30,0.685,317.34,380.44,154.6,147.9,0.681,64570.900000035,64606.100000023,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409256013,122923.00
08/28/2014 16:00,1,6.267,ACTIVE,218.0,332.47,60.00,1409256004,"040051121000068","019011112586793",22.38,37,0.616,319.02,375.45,139.5,133.5,0.620,59377,59408.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256014,122924.00
08/28/2014 16:00,1,4.558,ACTIVE,218.5,334.29,60.03,1409256004,"033051125000118","019011112586793",38.43,35,0.774,316.16,385.94,174.3,167.9,0.763,73977.5,74017.600000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256015,122925.00
08/28/2014 16:00,1,4.524,ALERT,218.4,368.03,60.00,1409256004,"033051125000150","019011112586793",38.51,36,0.774,315.85,385.83,173.4,167.5,0.763,73010.6,73050.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409256017,122926.00
08/28/2014 16:00,1,6.262,ACTIVE,218.8,330.18,60.03,1409256004,"040051121000185","019011112586793",24.80,36,0.684,319.13,379.99,154.5,149.0,0.685,66969.2,67004.800000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256018,122927.00
08/28/2014 16:00,1,6.312,ACTIVE,218.0,344.47,60.00,1409256004,"040051121000195","019011112586793",24.88,36,0.688,317.96,380.56,156.3,149.3,0.685,64800.199999989,64836.100000025,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256020,122928.00
08/28/2014 16:00,2,6.539,ACTIVE,218.48,373.91,60.022,1409256004,"274151322000083","019011112586793",27.21,53.30,0,333.93,392.85,180.1,171.9,0.720,243677.7,243677.7,22101,0,0,0,L,1151911521,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256021,122929.00
08/28/2014 16:00,2,6.732,ACTIVE,219.61,376.31,60.001,1409256004,"274151322000076","019011112586793",28.03,55.30,0,337.24,395.25,191.2,182.7,0.742,254375.2,254375.2,22086,0,0,0,L,1151911521,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256021,122930.00
08/28/2014 16:00,2,4.303,ACTIVE,218.93,427.71,60.001,1409256004,"274151322000094","019011112586793",38.11,52.50,0,382.63,450.86,166.8,159.0,0.636,180825.9,180825.9,22525,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256022,122931.00
08/28/2014 16:00,2,6.459,ACTIVE,218.71,371.21,60.001,1409256004,"274151322000052","019011112586793",27.29,55.30,0,333.63,392.55,178.6,170.4,0.672,244751.9,244751.9,22044,0,0,0,L,1151911521,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256023,122932.00
08/28/2014 16:00,2,6.484,ACTIVE,218.48,370.60,60.001,1409256004,"274151322000085","019011112586793",27.23,53.50,0,337.54,393.15,178.7,170.6,0.681,243808.1,243808.1,22002,0,0,0,L,1151911521,1,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256024,122933.00
08/28/2014 16:00,2,6.428,ACTIVE,218.48,372.41,60.001,1409256004,"274151322000087","019011112586793",25.66,88.00,0,333.93,389.84,167.3,159.5,0.619,231959.5,231959.5,22027,0,0,0,L,1151911521,1,125.17,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256025,122934.00
08/28/2014 16:00,2,6.373,ACTIVE,218.48,360.38,60.001,1409256004,"274151322000088","019011112586793",27.21,53.30,0,335.14,391.64,175.5,167.4,0.654,236819.2,236819.2,22016,0,0,0,L,1151911521,1,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256026,122935.00
08/28/2014 16:00,2,6.814,ACTIVE,218.26,367.60,60.001,1409256004,"274151322000095","019011112586793",27.91,54.80,0,333.93,395.55,192.4,183.8,0.716,252102.5,252102.5,22080,0,0,0,L,1151911521,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256027,122936.00
08/28/2014 16:00,2,4.318,ACTIVE,219.39,423.20,60.001,1409256004,"274151322000068","019011112586793",37.65,51.80,0,383.53,453.86,166.0,158.3,0.632,179096.7,179096.7,22582,0,0,0,L,1151911521,1,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256028,122937.00
08/28/2014 16:00,2,6.439,ACTIVE,218.48,353.17,60.001,1409256004,"274151322000054","019011112586793",27.10,55.80,0,334.54,392.85,176.8,168.7,0.672,241502.4,241502.4,22152,0,0,0,L,1151911521,1,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256029,122938.00
08/28/2014 16:15,1,6.141,ACTIVE,219.0,346.72,60.03,1409256903,"040051121000097","019011112586793",25.32,35,0.684,319.48,380.76,154.7,149.0,0.682,65607.300000012,65641.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256906,122939.00
08/28/2014 16:15,1,6.133,ACTIVE,218.7,357.92,60.03,1409256903,"040051121000095","019011112586793",22.53,36,0.608,319.54,375.99,137.5,132.2,0.604,58576.9,58607.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256907,122940.00
08/28/2014 16:15,1,3.908,ACTIVE,218.5,365.79,60.03,1409256903,"033051125000132","019011112586793",33.63,34,0.573,320.65,372.98,130.8,124.5,0.582,57727,57755.7,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256908,122941.00
08/28/2014 16:15,1,3.841,ACTIVE,218.7,328.91,60.00,1409256903,"033051125000135","019011112586793",33.62,35,0.569,320.04,374.22,128.4,124.0,0.572,55291,55319.799999952,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256910,122942.00
08/28/2014 16:15,1,6.025,ACTIVE,218.0,358.38,60.00,1409256903,"040051121000116","019011112586793",25.27,29,0.672,318.04,378.39,151.5,145.5,0.670,64606.100000023,64639.999999999,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256911,122943.00
08/28/2014 16:15,1,6.046,ACTIVE,218.5,352.62,60.03,1409256903,"040051121000068","019011112586793",22.66,36,0.602,319.72,375.15,136.4,131.1,0.606,59408.9,59439.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256912,122944.00
08/28/2014 16:15,1,4.383,ACTIVE,218.8,379.72,60.00,1409256903,"033051125000118","019011112586793",38.97,34,0.754,316.41,385.61,169.9,163.8,0.744,74017.600000024,74055.900000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256914,122945.00
08/28/2014 16:15,1,4.424,ACTIVE,218.6,378.85,60.03,1409256903,"033051125000150","019011112586793",38.51,35,0.753,316.10,385.44,169.5,163.9,0.749,73050.7,73089.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256915,122946.00
08/28/2014 16:15,1,6.115,ACTIVE,218.9,333.50,60.00,1409256903,"040051121000185","019011112586793",24.95,35,0.672,320.00,379.39,151.8,146.3,0.667,67004.800000024,67038.800000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256916,122947.00
08/28/2014 16:15,1,6.185,ACTIVE,218.8,334.24,60.00,1409256903,"040051121000195","019011112586793",25.05,35,0.679,316.89,380.52,154.2,147.5,0.677,64836.100000025,64870.200000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256917,122948.00
08/28/2014 16:15,2,6.402,ACTIVE,218.26,365.49,60.001,1409256903,"274151322000083","019011112586793",27.65,52.30,0,334.24,391.94,179.3,171.1,0.716,243717.2,243717.2,22102,0,0,0,L,1151911521,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256918,122949.00
08/28/2014 16:15,2,6.652,ACTIVE,219.16,353.47,59.996,1409256903,"274151322000076","019011112586793",28.23,53.50,0,337.84,394.65,190.3,181.7,0.738,254417.1,254417.1,22087,0,0,0,L,1151911521,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256919,122950.00
08/28/2014 16:15,2,4.189,ACTIVE,218.71,426.81,59.996,1409256903,"274151322000094","019011112586793",38.57,51.00,0,383.53,452.96,163.3,155.7,0.619,180862.0,180862.0,22526,0,0,0,L,1151911521,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256920,122951.00
08/28/2014 16:15,2,6.297,ACTIVE,218.48,368.50,60.001,1409256903,"274151322000052","019011112586793",27.95,52.50,0,336.34,391.64,178.1,169.9,0.667,244791.2,244791.2,22045,0,0,0,L,1151911521,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256921,122952.00
08/28/2014 16:15,2,6.377,ACTIVE,218.93,358.88,60.001,1409256903,"274151322000085","019011112586793",27.43,51.80,0,338.14,391.64,177.2,169.1,0.667,243847.3,243847.3,22003,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256922,122953.00
08/28/2014 16:15,2,6.350,ACTIVE,218.71,370.30,60.001,1409256903,"274151322000087","019011112586793",26.00,87.00,0,333.33,388.94,167.2,159.4,0.623,231996.2,231996.2,22028,0,0,0,L,1151911521,1,124.94,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256923,122954.00
08/28/2014 16:15,2,6.244,ACTIVE,218.48,353.17,59.996,1409256903,"274151322000088","019011112586793",27.51,52.00,0,336.64,390.44,174.1,166.1,0.645,236857.6,236857.6,22017,0,0,0,L,1151911521,1,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256925,122955.00
08/28/2014 16:15,2,6.732,ACTIVE,218.48,359.78,60.001,1409256903,"274151322000095","019011112586793",28.13,53.30,0,335.74,394.35,191.5,182.9,0.720,252144.8,252144.8,22081,0,0,0,L,1151911521,1,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256926,122956.00
08/28/2014 16:15,2,4.355,ACTIVE,219.39,412.38,60.001,1409256903,"274151322000068","019011112586793",37.25,51.00,0,384.73,451.76,163.9,156.3,0.632,179132.9,179132.9,22583,0,0,0,L,1151911521,1,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256927,122957.00
08/28/2014 16:15,2,6.348,ACTIVE,218.71,352.87,60.001,1409256903,"274151322000054","019011112586793",27.35,54.80,0,334.54,392.25,175.9,167.9,0.658,241541.2,241541.2,22153,0,0,0,L,1151911521,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409256927,122958.00
08/28/2014 16:30,1,3.427,ACTIVE,216.8,339.67,60.00,1409257804,"040051121000097","019011112586793",25.45,33,0.383,303.79,379.61,86.8,82.7,0.404,65641.5,65673.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257806,122959.00
08/28/2014 16:30,1,3.359,ACTIVE,216.0,336.68,60.03,1409257804,"040051121000095","019011112586793",23.05,35,0.334,303.05,376.09,77.0,72.0,0.356,58607.4,58635.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257808,122960.00
08/28/2014 16:30,1,2.110,ACTIVE,216.3,349.18,60.00,1409257804,"033051125000132","019011112586793",33.87,33,0.306,301.85,447.24,71.1,66.1,0.333,57755.7,57782.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257809,122961.00
08/28/2014 16:30,1,2.066,ACTIVE,216.7,340.30,60.03,1409257804,"033051125000135","019011112586793",33.74,34,0.306,304.38,451.47,69.3,66.0,0.329,55319.799999952,55346.599999964,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257810,122962.00
08/28/2014 16:30,1,3.213,ACTIVE,215.7,342.24,60.00,1409257804,"040051121000116","019011112586793",25.63,29,0.358,301.15,378.17,81.9,76.9,0.382,64639.999999999,64671.600000023,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257812,122963.00
08/28/2014 16:30,1,3.187,ACTIVE,216.2,326.22,60.00,1409257804,"040051121000068","019011112586793",22.97,35,0.318,302.70,374.23,72.8,68.5,0.343,59439.6,59468.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257813,122964.00
08/28/2014 16:30,1,2.345,ACTIVE,215.4,352.78,60.00,1409257804,"033051125000118","019011112586793",38.36,33,0.397,301.73,385.62,89.5,84.9,0.410,74055.900000036,74091.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257814,122965.00
08/28/2014 16:30,1,2.302,ACTIVE,215.9,351.75,60.00,1409257804,"033051125000150","019011112586793",38.77,34,0.394,301.28,384.84,88.8,84.9,0.413,73089.1,73124.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257815,122966.00
08/28/2014 16:30,1,3.157,ACTIVE,216.3,326.90,60.00,1409257804,"040051121000185","019011112586793",24.93,34,0.345,301.38,378.82,78.3,74.3,0.368,67038.800000024,67070.500000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257817,122967.00
08/28/2014 16:30,1,3.164,ACTIVE,216.0,327.49,60.00,1409257804,"040051121000195","019011112586793",25.15,33,0.346,301.13,379.30,79.2,74.6,0.372,64870.200000001,64902.000000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257818,122968.00
08/28/2014 16:30,2,3.588,ACTIVE,217.13,347.46,60.001,1409257804,"274151322000083","019011112586793",28.09,49.50,0,310.49,395.55,102.0,96.5,0.407,243754.3,243754.3,22103,0,0,0,L,1151911521,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257819,122969.00
08/28/2014 16:30,2,3.734,ACTIVE,218.03,349.56,59.990,1409257804,"274151322000076","019011112586793",28.45,50.80,0,327.32,394.05,107.6,101.9,0.415,254456.3,254456.3,22088,0,0,0,L,1151911521,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257820,122970.00
08/28/2014 16:30,2,2.336,ACTIVE,217.58,414.19,59.996,1409257804,"274151322000094","019011112586793",38.66,49.50,0,372.71,482.42,91.8,86.7,0.349,180895.8,180895.8,22527,0,0,0,L,1151911521,1,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257821,122971.00
08/28/2014 16:30,2,3.568,ACTIVE,217.13,354.07,60.001,1409257804,"274151322000052","019011112586793",27.91,50.40,0,327.32,391.64,100.8,95.4,0.380,244827.9,244827.9,22046,0,0,0,L,1151911521,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257822,122972.00
08/28/2014 16:30,2,3.588,ALERT,217.35,345.96,59.975,1409257804,"274151322000085","019011112586793",27.69,49.80,0,296.06,391.34,100.6,95.2,0.376,243883.7,243883.7,22004,0,0,0,L,1151911521,1,124.49,124.94,0002,43,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257824,122973.00
08/28/2014 16:30,2,3.555,ALERT,217.13,357.08,59.996,1409257804,"274151322000087","019011112586793",26.36,82.70,0,291.85,389.54,94.9,89.7,0.354,232030.5,232030.5,22029,0,0,0,L,1151911521,1,124.27,124.94,0002,70,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257826,122974.00
08/28/2014 16:30,2,3.523,ACTIVE,217.13,351.07,59.996,1409257804,"274151322000088","019011112586793",27.49,48.80,0,327.02,390.44,98.2,92.8,0.362,236893.4,236893.4,22018,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257827,122975.00
08/28/2014 16:30,2,3.795,ACTIVE,216.90,346.26,60.001,1409257804,"274151322000095","019011112586793",28.19,50.40,0,323.11,429.22,108.3,102.6,0.398,252184.3,252184.3,22082,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257828,122976.00
08/28/2014 16:30,2,2.355,ACTIVE,218.03,412.08,60.001,1409257804,"274151322000068","019011112586793",38.61,49.30,0,385.03,449.05,92.3,87.2,0.345,179166.5,179166.5,22584,0,0,0,L,1151911521,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257829,122977.00
08/28/2014 16:30,2,3.566,ACTIVE,217.13,344.15,59.996,1409257804,"274151322000054","019011112586793",27.65,52.00,0,326.42,392.55,99.9,94.5,0.371,241577.4,241577.4,22154,0,0,0,L,1151911521,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409257830,122978.00
08/28/2014 16:45,1,3.967,ACTIVE,216.8,348.00,60.00,1409258704,"040051121000097","019011112586793",26.30,31,0.460,303.91,451.75,103.8,99.4,0.472,65673.5,65695,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258707,122979.00
08/28/2014 16:45,1,4.014,ACTIVE,216.4,327.81,60.00,1409258704,"040051121000095","019011112586793",23.63,32,0.412,300.48,448.19,94.4,89.1,0.431,58635.8,58654.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258708,122980.00
08/28/2014 16:45,1,2.564,ACTIVE,217.1,332.49,60.00,1409258704,"033051125000132","019011112586793",34.94,32,0.389,304.37,447.75,89.1,84.1,0.409,57782.5,57800.2,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258709,122981.00
08/28/2014 16:45,1,2.603,ACTIVE,216.8,355.24,60.00,1409258704,"033051125000135","019011112586793",34.41,32,0.395,301.03,451.14,89.1,85.5,0.412,55346.599999964,55364.399999976,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258711,122982.00
08/28/2014 16:45,1,4.071,ACTIVE,216.0,328.13,60.00,1409258704,"040051121000116","019011112586793",26.11,27,0.468,300.74,450.26,105.8,100.8,0.481,64671.600000023,64692.800000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258712,122983.00
08/28/2014 16:45,1,4.119,ACTIVE,216.7,334.65,60.00,1409258704,"040051121000068","019011112586793",23.63,32,0.427,304.62,449.86,96.8,92.2,0.446,59468.1,59487.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258713,122984.00
08/28/2014 16:45,1,3.122,ACTIVE,216.5,332.50,60.03,1409258704,"033051125000118","019011112586793",39.47,31,0.545,302.14,450.75,122.6,117.6,0.554,74091.5,74115.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258715,122985.00
08/28/2014 16:45,1,3.185,ACTIVE,217.4,342.84,60.00,1409258704,"033051125000150","019011112586793",39.52,32,0.559,304.27,451.91,125.2,120.8,0.564,73124.6,73148.7,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258716,122986.00
08/28/2014 16:45,1,4.475,ACTIVE,217.3,326.21,60.03,1409258704,"040051121000185","019011112586793",25.72,32,0.506,304.16,450.93,114.5,109.8,0.520,67070.500000012,67091.500000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258717,122987.00
08/28/2014 16:45,1,4.510,ACTIVE,216.7,362.27,60.00,1409258704,"040051121000195","019011112586793",25.80,32,0.512,303.65,450.92,115.8,110.5,0.524,64902.000000001,64923.100000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258719,122988.00
08/28/2014 16:45,2,4.098,ACTIVE,217.58,356.78,59.990,1409258704,"274151322000083","019011112586793",28.73,45.30,0,330.03,385.33,119.2,113.1,0.473,243779.3,243779.3,22104,0,0,0,L,1151911521,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258720,122989.00
08/28/2014 16:45,2,4.320,ACTIVE,218.48,364.59,59.985,1409258704,"274151322000076","019011112586793",28.90,47.00,0,331.53,389.54,126.3,120.0,0.482,254482.8,254482.8,22089,0,0,0,L,1151911521,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258720,122990.00
08/28/2014 16:45,2,2.711,ACTIVE,217.80,419.60,59.985,1409258704,"274151322000094","019011112586793",38.92,46.00,0,338.14,451.46,106.5,100.9,0.398,180918.3,180918.3,22528,0,0,0,L,1151911521,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258721,122991.00
08/28/2014 16:45,2,4.104,ACTIVE,217.35,363.39,59.985,1409258704,"274151322000052","019011112586793",28.43,46.40,0,329.73,385.33,118.1,112.1,0.451,244852.7,244852.7,22047,0,0,0,L,1151911521,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258722,122992.00
08/28/2014 16:45,2,4.055,ACTIVE,217.80,359.48,59.985,1409258704,"274151322000085","019011112586793",28.53,46.20,0,332.13,385.63,117.1,111.1,0.442,243908.4,243908.4,22006,0,0,0,L,1151911521,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258723,122993.00
08/28/2014 16:45,2,4.049,ACTIVE,217.58,355.88,59.980,1409258704,"274151322000087","019011112586793",27.49,77.00,0,330.03,384.13,112.7,106.9,0.420,232054.0,232054.0,22031,0,0,0,L,1151911521,1,124.27,125.17,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258724,122994.00
08/28/2014 16:45,2,3.977,ACTIVE,217.35,357.38,59.959,1409258704,"274151322000088","019011112586793",28.51,46.20,0,331.23,385.33,114.7,108.8,0.429,236917.5,236917.5,22019,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258725,122995.00
08/28/2014 16:45,2,4.336,ACTIVE,217.80,359.48,59.985,1409258704,"274151322000095","019011112586793",28.84,46.40,0,330.63,386.53,126.7,120.3,0.468,252211.0,252211.0,22083,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258726,122996.00
08/28/2014 16:45,2,2.621,ACTIVE,218.71,437.33,59.990,1409258704,"274151322000068","019011112586793",40.10,46.60,0,338.14,448.75,106.2,100.5,0.398,179189.1,179189.1,22585,0,0,0,L,1151911521,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258727,122997.00
