ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 16:45,2,4.080,ACTIVE,217.58,355.28,59.985,1409258704,"274151322000054","019011112586793",28.27,48.30,0,329.43,386.23,116.8,110.8,0.438,241601.9,241601.9,22155,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409258728,122998.00
08/28/2014 17:00,1,2.883,ACTIVE,215.5,330.46,60.03,1409259604,"040051121000097","019011112586793",24.56,30,0.307,296.68,451.50,70.5,66.1,0.336,65695,65720.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259606,122999.00
08/28/2014 17:00,1,2.813,ACTIVE,215.3,364.94,60.03,1409259604,"040051121000095","019011112586793",23.70,32,0.351,294.02,446.36,66.3,73.2,0.254,58654.8,58677.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259608,123000.00
08/28/2014 17:00,1,1.909,ACTIVE,215.2,397.75,60.03,1409259604,"033051125000132","019011112586793",31.92,31,0.302,299.63,448.09,60.6,52.4,0.135,57800.2,57821.3,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259609,123001.00
08/28/2014 17:00,1,1.973,ACTIVE,215.1,399.61,60.03,1409259604,"033051125000135","019011112586793",27.66,31,0.281,304.45,451.97,54.3,41.0,0.261,55364.399999976,55385.599999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259610,123002.00
08/28/2014 17:00,1,3.183,ACTIVE,215.1,412.59,60.07,1409259604,"040051121000116","019011112586793",18.90,27,0.283,299.10,450.56,59.8,39.7,0.298,64692.800000011,64717.900000035,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259612,123003.00
08/28/2014 17:00,1,2.945,ACTIVE,215.4,332.31,60.03,1409259604,"040051121000068","019011112586793",23.65,32,0.302,303.80,450.33,69.3,65.1,0.332,59487.4,59510.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259613,123004.00
08/28/2014 17:00,1,2.171,ACTIVE,215.3,331.19,60.03,1409259604,"033051125000118","019011112586793",39.28,30,0.376,315.53,380.93,84.8,80.6,0.398,74115.5,74143.800000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259614,123005.00
08/28/2014 17:00,1,2.169,ACTIVE,216.2,324.27,60.03,1409259604,"033051125000150","019011112586793",39.06,30,0.375,315.93,381.13,84.3,80.8,0.393,73148.7,73176.9,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259616,123006.00
08/28/2014 17:00,1,2.942,ACTIVE,215.9,330.20,60.03,1409259604,"040051121000185","019011112586793",25.42,30,0.326,302.07,450.26,74.4,70.2,0.354,67091.500000012,67116.600000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259617,123007.00
08/28/2014 17:00,1,2.906,ACTIVE,215.2,323.48,60.03,1409259604,"040051121000195","019011112586793",25.66,31,0.326,300.79,451.03,74.2,69.8,0.351,64923.100000001,64948.100000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259618,123008.00
08/28/2014 17:00,2,2.914,ACTIVE,216.22,352.27,60.022,1409259604,"274151322000083","019011112586793",28.29,43.20,0,328.52,387.44,83.5,78.7,0.331,243809.0,243809.0,22105,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259619,123009.00
08/28/2014 17:00,2,3.029,ACTIVE,217.35,353.17,60.017,1409259604,"274151322000076","019011112586793",28.78,44.50,0,332.43,393.45,88.2,83.3,0.345,254514.2,254514.2,22090,0,0,0,L,1151911521,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259620,123010.00
08/28/2014 17:00,2,1.936,ACTIVE,217.13,414.79,60.017,1409259604,"274151322000094","019011112586793",37.79,43.60,0,388.64,457.47,73.4,68.9,0.517,180945.0,180945.0,22529,0,0,0,L,1151911521,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259621,123011.00
08/28/2014 17:00,2,2.861,ACTIVE,216.45,355.28,60.017,1409259604,"274151322000052","019011112586793",28.47,43.40,0,329.73,389.54,82.5,77.7,0.309,244881.9,244881.9,22048,0,0,0,L,1151911521,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259622,123012.00
08/28/2014 17:00,2,2.877,ACTIVE,216.67,356.78,60.022,1409259604,"274151322000085","019011112586793",28.29,43.60,0,330.03,389.24,82.4,77.6,0.309,243937.6,243937.6,22007,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259623,123013.00
08/28/2014 17:00,2,2.838,ACTIVE,216.45,350.47,60.017,1409259604,"274151322000087","019011112586793",27.49,73.30,0,328.52,387.14,79.0,74.3,0.539,232082.1,232082.1,22032,0,0,0,L,1151911521,1,123.81,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259624,123014.00
08/28/2014 17:00,2,2.846,ACTIVE,216.67,363.99,60.022,1409259604,"274151322000088","019011112586793",27.87,42.80,0,330.03,388.64,80.3,75.6,0.296,236945.9,236945.9,22020,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259625,123015.00
08/28/2014 17:00,2,3.051,ACTIVE,216.45,353.17,60.017,1409259604,"274151322000095","019011112586793",28.78,44.80,0,333.03,388.94,88.8,83.8,0.331,252242.5,252242.5,22084,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259626,123016.00
08/28/2014 17:00,2,1.967,ACTIVE,217.35,421.40,60.022,1409259604,"274151322000068","019011112586793",37.79,43.60,0,391.34,452.96,75.3,70.8,0.508,179215.9,179215.9,22586,0,0,0,L,1151911521,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259627,123017.00
08/28/2014 17:00,2,2.859,ACTIVE,216.67,346.86,60.017,1409259604,"274151322000054","019011112586793",28.31,45.00,0,328.52,388.64,82.0,77.2,0.305,241630.9,241630.9,22156,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409259628,123018.00
08/28/2014 17:15,1,4.173,ACTIVE,216.5,348.98,60.03,1409260505,"040051121000097","019011112586793",26.37,29,0.487,301.49,451.56,109.5,104.9,0.498,65720.5,65746.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260507,123019.00
08/28/2014 17:15,1,3.931,ACTIVE,216.2,349.83,60.03,1409260505,"040051121000095","019011112586793",23.67,31,0.405,294.74,448.05,92.6,87.7,0.420,58677.2,58700.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260508,123020.00
08/28/2014 17:15,1,2.355,ACTIVE,216.4,349.69,60.03,1409260505,"033051125000132","019011112586793",34.87,30,0.355,299.57,447.88,81.7,76.7,0.380,57821.3,57843.1,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260510,123021.00
08/28/2014 17:15,1,2.205,ACTIVE,216.7,349.76,60.03,1409260505,"033051125000135","019011112586793",34.54,30,0.336,302.57,451.24,75.8,72.4,0.357,55385.599999964,55407.199999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260511,123022.00
08/28/2014 17:15,1,3.281,ACTIVE,215.7,351.02,60.03,1409260505,"040051121000116","019011112586793",26.16,27,0.375,296.74,449.17,85.4,80.4,0.398,64717.900000035,64743.800000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260512,123023.00
08/28/2014 17:15,1,2.898,ACTIVE,216.1,340.17,60.03,1409260505,"040051121000068","019011112586793",23.46,32,0.295,303.05,449.60,67.6,63.6,0.324,59510.1,59533.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260513,123024.00
08/28/2014 17:15,1,2.046,ACTIVE,215.1,327.19,60.00,1409260505,"033051125000118","019011112586793",39.31,30,0.356,315.60,372.92,80.0,76.4,0.374,74143.800000012,74172.800000012,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260515,123025.00
08/28/2014 17:15,1,2.006,ACTIVE,215.9,326.99,60.00,1409260505,"033051125000150","019011112586793",38.94,30,0.344,306.54,372.65,77.7,74.2,0.368,73176.9,73205.9,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260516,123026.00
08/28/2014 17:15,1,2.676,ACTIVE,215.7,323.83,60.00,1409260505,"040051121000185","019011112586793",25.30,30,0.296,303.24,450.71,67.3,63.5,0.322,67116.600000036,67142.500000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260517,123027.00
08/28/2014 17:15,1,2.601,ACTIVE,215.4,340.76,60.00,1409260505,"040051121000195","019011112586793",25.24,30,0.284,303.01,450.43,65.3,61.2,0.314,64948.100000001,64973.900000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260518,123028.00
08/28/2014 17:15,2,4.322,ACTIVE,217.58,354.67,59.996,1409260505,"274151322000083","019011112586793",28.82,43.20,0,330.93,383.53,126.1,119.8,0.504,243839.5,243839.5,22106,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260520,123029.00
08/28/2014 17:15,2,4.512,ACTIVE,218.26,367.00,59.996,1409260505,"274151322000076","019011112586793",29.02,44.00,0,331.53,385.33,132.4,125.9,0.513,254546.3,254546.3,22091,0,0,0,L,1151911521,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260521,123030.00
08/28/2014 17:15,2,2.830,ACTIVE,218.03,418.39,60.001,1409260505,"274151322000094","019011112586793",38.92,43.60,0,390.44,450.26,111.8,106.0,0.433,180972.3,180972.3,22530,0,0,0,L,1151911521,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260522,123031.00
08/28/2014 17:15,2,4.275,ACTIVE,217.80,355.28,60.001,1409260505,"274151322000052","019011112586793",28.73,43.00,0,330.63,385.03,124.3,118.1,0.468,244911.9,244911.9,22049,0,0,0,L,1151911521,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260523,123032.00
08/28/2014 17:15,2,4.215,ACTIVE,218.03,359.78,59.996,1409260505,"274151322000085","019011112586793",28.33,43.40,0,333.33,385.63,121.0,114.9,0.455,243967.4,243967.4,22008,0,0,0,L,1151911521,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260523,123033.00
08/28/2014 17:15,2,4.203,ACTIVE,217.58,362.49,59.980,1409260505,"274151322000087","019011112586793",27.53,72.30,0,330.93,383.53,117.1,111.1,0.438,232110.8,232110.8,22033,0,0,0,L,1151911521,1,124.27,125.17,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260524,123034.00
08/28/2014 17:15,2,4.189,ACTIVE,217.35,363.69,60.001,1409260505,"274151322000088","019011112586793",28.07,42.50,0,331.53,384.13,119.0,112.9,0.442,236975.1,236975.1,22021,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260525,123035.00
08/28/2014 17:15,2,4.553,ACTIVE,217.58,351.67,60.001,1409260505,"274151322000095","019011112586793",29.08,44.30,0,332.73,385.63,134.0,127.4,0.499,252275.0,252275.0,22085,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260526,123036.00
08/28/2014 17:15,2,2.875,ACTIVE,218.48,426.21,59.996,1409260505,"274151322000068","019011112586793",38.94,43.80,0,383.83,450.26,113.3,107.4,0.424,179243.3,179243.3,22587,0,0,0,L,1151911521,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260528,123037.00
08/28/2014 17:15,2,4.225,ACTIVE,217.80,364.59,60.006,1409260505,"274151322000054","019011112586793",28.11,44.50,0,330.03,383.53,120.3,114.2,0.455,241660.5,241660.5,22157,0,0,0,L,1151911521,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409260529,123038.00
08/28/2014 17:30,1,3.558,ACTIVE,216.0,323.45,60.03,1409261404,"040051121000097","019011112586793",26.32,28,0.412,302.53,449.83,93.2,88.6,0.433,65746.699999988,65769.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261407,123039.00
08/28/2014 17:30,1,3.551,ACTIVE,216.0,333.15,60.03,1409261404,"040051121000095","019011112586793",23.62,30,0.365,298.83,448.10,83.4,78.4,0.383,58700.4,58720.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261408,123040.00
08/28/2014 17:30,1,2.245,ACTIVE,216.7,347.73,60.03,1409261404,"033051125000132","019011112586793",34.90,30,0.338,302.08,447.73,77.9,73.1,0.363,57843.1,57862.1,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261409,123041.00
08/28/2014 17:30,1,2.253,ACTIVE,216.8,352.52,60.03,1409261404,"033051125000135","019011112586793",34.58,29,0.342,305.01,451.72,77.5,73.9,0.365,55407.199999988,55426.5,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261410,123042.00
08/28/2014 17:30,1,3.594,ALERT,215.5,346.69,60.07,1409261404,"040051121000116","019011112586793",25.93,27,0.408,300.75,449.24,92.7,87.6,0.429,64743.800000011,64766.600000023,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409261412,123043.00
08/28/2014 17:30,1,3.551,ACTIVE,216.6,327.19,60.03,1409261404,"040051121000068","019011112586793",23.58,31,0.366,304.44,449.82,83.3,79.1,0.386,59533.6,59554,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261413,123044.00
08/28/2014 17:30,1,2.575,ACTIVE,216.4,326.16,60.03,1409261404,"033051125000118","019011112586793",39.67,29,0.452,302.29,450.66,101.6,97.2,0.469,74172.800000012,74198.199999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261415,123045.00
08/28/2014 17:30,1,2.588,ACTIVE,216.4,330.43,60.03,1409261404,"033051125000150","019011112586793",39.22,29,0.452,305.43,449.76,101.0,97.3,0.469,73205.9,73231.4,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261416,123046.00
08/28/2014 17:30,1,3.514,ALERT,216.3,346.14,60.03,1409261404,"040051121000185","019011112586793",25.66,29,0.396,303.91,450.87,89.7,85.1,0.416,67142.500000012,67165.000000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409261418,123047.00
08/28/2014 17:30,1,3.475,ACTIVE,215.9,352.28,60.07,1409261404,"040051121000195","019011112586793",25.80,30,0.392,300.40,449.70,89.2,84.4,0.415,64973.900000001,64996.700000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261419,123048.00
08/28/2014 17:30,2,3.727,ACTIVE,217.13,350.17,60.033,1409261404,"274151322000083","019011112586793",28.75,42.30,0,330.63,380.52,108.5,102.8,0.438,243866.4,243866.4,22107,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261420,123049.00
08/28/2014 17:30,2,3.898,ACTIVE,218.26,349.86,60.033,1409261404,"274151322000076","019011112586793",29.10,42.50,0,333.93,384.43,114.9,109.0,0.438,254574.8,254574.8,22092,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261421,123050.00
08/28/2014 17:30,2,2.451,ACTIVE,217.58,420.50,60.033,1409261404,"274151322000094","019011112586793",38.86,43.20,0,390.44,446.05,96.1,90.8,0.371,180996.4,180996.4,22531,0,0,0,L,1151911521,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261422,123051.00
08/28/2014 17:30,2,3.680,ACTIVE,217.80,351.37,60.043,1409261404,"274151322000052","019011112586793",28.71,42.00,0,330.93,381.42,106.8,101.2,0.407,244938.4,244938.4,22050,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261423,123052.00
08/28/2014 17:30,2,3.670,ACTIVE,217.58,361.59,60.028,1409261404,"274151322000085","019011112586793",28.57,43.00,0,333.03,384.73,106.1,100.5,0.398,243993.8,243993.8,22009,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261424,123053.00
08/28/2014 17:30,2,3.691,ACTIVE,217.35,354.67,60.033,1409261404,"274151322000087","019011112586793",27.49,70.00,0,331.23,382.33,102.7,97.2,0.384,232136.3,232136.3,22034,0,0,0,L,1151911521,1,124.27,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261425,123054.00
08/28/2014 17:30,2,3.621,ACTIVE,217.35,351.67,60.028,1409261404,"274151322000088","019011112586793",28.29,41.00,0,330.63,381.42,103.8,98.2,0.384,237000.9,237000.9,22022,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261425,123055.00
08/28/2014 17:30,2,3.949,ACTIVE,217.35,352.27,60.033,1409261404,"274151322000095","019011112586793",29.00,43.60,0,332.13,382.33,116.0,110.0,0.433,252303.9,252303.9,22086,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261427,123056.00
08/28/2014 17:30,2,2.451,ACTIVE,218.48,428.31,60.033,1409261404,"274151322000068","019011112586793",39.26,43.00,0,387.14,452.36,96.8,91.5,0.362,179267.5,179267.5,22588,0,0,0,L,1151911521,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261428,123057.00
08/28/2014 17:30,2,3.703,ACTIVE,217.35,359.78,60.033,1409261404,"274151322000054","019011112586793",28.21,43.00,0,330.93,381.12,105.8,100.1,0.398,241686.7,241686.7,22158,0,0,0,L,1151911521,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409261429,123058.00
08/28/2014 17:45,1,1.942,ACTIVE,214.7,428.59,60.00,1409262305,"040051121000097","019011112586793",26.69,27,0.333,301.34,450.97,51.6,42.0,0.127,65769.900000036,65783.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262307,123059.00
08/28/2014 17:45,1,1.990,ACTIVE,214.6,360.28,60.03,1409262305,"040051121000095","019011112586793",23.71,28,0.297,299.73,445.51,46.9,35.7,0.312,58720.8,58733.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262309,123060.00
08/28/2014 17:45,1,1.265,ACTIVE,214.6,401.16,60.03,1409262305,"033051125000132","019011112586793",33.68,28,0.243,303.76,448.08,42.4,33.3,0.132,57862.1,57873.3,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262310,123061.00
08/28/2014 17:45,1,1.255,ACTIVE,214.9,381.81,60.03,1409262305,"033051125000135","019011112586793",34.53,28,0.277,305.04,451.50,43.1,34.1,0.195,55426.5,55438.099999964,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262311,123062.00
08/28/2014 17:45,1,2.003,ACTIVE,214.6,415.67,60.03,1409262305,"040051121000116","019011112586793",26.12,25,0.314,299.75,448.75,52.0,42.4,0.198,64766.600000023,64780.300000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262312,123063.00
08/28/2014 17:45,1,1.945,ACTIVE,215.1,361.01,60.03,1409262305,"040051121000068","019011112586793",23.97,29,0.287,303.01,450.03,46.4,46.8,0.312,59554,59566.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262314,123064.00
08/28/2014 17:45,1,1.510,ACTIVE,214.7,398.73,60.00,1409262305,"033051125000118","019011112586793",36.14,28,0.263,300.23,452.06,54.3,38.2,0.290,74198.199999988,74212.5,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262315,123065.00
08/28/2014 17:45,1,1.508,ACTIVE,214.2,348.32,60.03,1409262305,"033051125000150","019011112586793",35.84,27,0.284,303.03,451.78,53.8,40.7,0.386,73231.4,73245.9,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262316,123066.00
08/28/2014 17:45,1,1.938,ACTIVE,214.8,400.57,60.00,1409262305,"040051121000185","019011112586793",25.64,27,0.306,302.94,450.78,49.4,38.6,0.269,67165.000000012,67178.300000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262317,123067.00
08/28/2014 17:45,1,1.925,ACTIVE,214.7,423.11,60.03,1409262305,"040051121000195","019011112586793",25.81,28,0.304,302.00,450.33,49.4,38.5,0.168,64996.700000001,65010.100000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262319,123068.00
08/28/2014 17:45,2,2.059,ACTIVE,215.77,357.08,59.985,1409262305,"274151322000083","019011112586793",28.96,36.80,0,330.03,379.92,60.4,56.4,0.433,243883.1,243883.1,22108,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262320,123069.00
08/28/2014 17:45,2,2.143,ACTIVE,216.45,363.69,60.006,1409262305,"274151322000076","019011112586793",29.48,36.50,0,331.23,384.43,64.0,59.8,0.446,254592.5,254592.5,22093,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262321,123070.00
08/28/2014 17:45,2,1.352,ACTIVE,216.00,423.81,60.012,1409262305,"274151322000094","019011112586793",39.16,38.00,0,387.14,452.06,53.6,49.8,0.362,181011.0,181011.0,22532,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262322,123071.00
08/28/2014 17:45,2,2.043,ACTIVE,215.77,359.48,60.012,1409262305,"274151322000052","019011112586793",28.84,36.00,0,330.63,381.12,59.7,55.7,0.407,244954.8,244954.8,22051,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262323,123072.00
08/28/2014 17:45,2,2.055,ACTIVE,216.22,362.19,60.006,1409262305,"274151322000085","019011112586793",28.63,37.50,0,331.23,382.33,59.5,55.5,0.402,244010.1,244010.1,22010,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262323,123073.00
08/28/2014 17:45,2,2.059,ACTIVE,216.00,354.37,60.001,1409262305,"274151322000087","019011112586793",27.73,62.50,0,330.33,379.62,57.9,53.9,0.380,232152.1,232152.1,22035,0,0,0,L,1151911521,1,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262324,123074.00
08/28/2014 17:45,2,1.980,ACTIVE,215.54,359.18,60.012,1409262305,"274151322000088","019011112586793",28.71,35.60,0,331.53,380.52,57.6,53.7,0.376,237016.7,237016.7,22023,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262325,123075.00
08/28/2014 17:45,2,2.193,ACTIVE,216.22,353.17,60.012,1409262305,"274151322000095","019011112586793",29.02,37.80,0,330.93,381.12,64.5,60.3,0.433,252321.6,252321.6,22087,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262326,123076.00
08/28/2014 17:45,2,1.387,ACTIVE,216.90,424.41,60.017,1409262305,"274151322000068","019011112586793",38.88,37.00,0,384.13,450.26,54.2,50.4,0.358,179282.3,179282.3,22589,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262327,123077.00
08/28/2014 17:45,2,2.035,ACTIVE,216.45,361.89,60.012,1409262305,"274151322000054","019011112586793",28.71,37.30,0,330.93,380.52,59.2,55.2,0.384,241702.9,241702.9,22159,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409262328,123078.00
08/28/2014 18:00,1,2.849,ACTIVE,214.2,324.67,60.07,1409263204,"040051121000097","019011112586793",19.21,26,0.326,299.18,450.67,54.4,61.6,0.322,65783.8,65796,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263207,123079.00
08/28/2014 18:00,1,2.849,ACTIVE,213.7,421.18,60.07,1409263204,"040051121000095","019011112586793",19.72,27,0.283,297.72,446.11,55.9,55.1,0.077,58733.2,58743.9,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263208,123080.00
08/28/2014 18:00,1,1.768,ACTIVE,214.3,397.19,60.07,1409263204,"033051125000132","019011112586793",32.30,27,0.272,298.61,445.00,56.8,41.8,0.259,57873.3,57882.9,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263210,123081.00
08/28/2014 18:00,1,1.755,ACTIVE,214.4,323.40,60.07,1409263204,"033051125000135","019011112586793",30.88,27,0.328,303.68,449.09,53.9,52.3,0.359,55438.099999964,55448.299999952,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263211,123082.00
08/28/2014 18:00,1,2.708,ACTIVE,213.9,334.75,60.07,1409263204,"040051121000116","019011112586793",26.49,24,0.312,297.66,450.07,71.4,66.5,0.341,64780.300000011,64792.600000023,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263212,123083.00
08/28/2014 18:00,1,2.864,ACTIVE,214.5,323.53,60.07,1409263204,"040051121000068","019011112586793",19.30,28,0.315,301.78,447.33,55.0,42.7,0.366,59566.3,59577.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263213,123084.00
08/28/2014 18:00,1,2.070,ACTIVE,214.0,342.94,60.07,1409263204,"033051125000118","019011112586793",26.91,27,0.269,299.06,449.67,55.4,41.8,0.370,74212.5,74224.900000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263215,123085.00
08/28/2014 18:00,1,2.078,ACTIVE,213.6,399.16,60.07,1409263204,"033051125000150","019011112586793",26.96,26,0.272,299.11,448.80,55.7,48.3,0.188,73245.9,73258.2,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263216,123086.00
08/28/2014 18:00,1,2.653,ACTIVE,214.5,325.14,60.07,1409263204,"040051121000185","019011112586793",26.10,26,0.303,300.29,450.43,68.9,64.8,0.330,67178.300000024,67190.300000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263217,123087.00
08/28/2014 18:00,1,2.866,ACTIVE,214.0,343.17,60.07,1409263204,"040051121000195","019011112586793",18.94,27,0.280,300.69,450.41,54.0,42.5,0.354,65010.100000001,65022.000000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263219,123088.00
08/28/2014 18:00,2,2.824,ACTIVE,215.54,349.26,60.054,1409263204,"274151322000083","019011112586793",29.20,35.00,0,334.84,384.13,83.5,78.7,0.336,243898.0,243898.0,22109,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263219,123089.00
08/28/2014 18:00,2,2.945,ACTIVE,216.45,351.07,60.059,1409263204,"274151322000076","019011112586793",29.60,35.40,0,337.84,384.13,88.2,83.2,0.340,254608.3,254608.3,22094,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263220,123090.00
08/28/2014 18:00,2,1.883,ACTIVE,216.00,419.30,60.059,1409263204,"274151322000094","019011112586793",38.96,35.80,0,337.24,461.08,74.5,70.0,0.513,181024.2,181024.2,22533,0,0,0,L,1151911521,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263221,123091.00
08/28/2014 18:00,2,2.758,ACTIVE,215.77,345.66,60.054,1409263204,"274151322000052","019011112586793",29.26,33.80,0,336.04,384.43,81.7,77.0,0.314,244969.5,244969.5,22052,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263222,123092.00
08/28/2014 18:00,2,2.764,ACTIVE,215.77,354.07,60.059,1409263204,"274151322000085","019011112586793",29.18,35.40,0,337.54,384.43,81.7,76.9,0.301,244024.8,244024.8,22011,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263223,123093.00
08/28/2014 18:00,2,2.779,ACTIVE,215.54,353.47,60.059,1409263204,"274151322000087","019011112586793",28.47,59.00,0,335.44,380.82,80.1,75.4,0.301,232166.4,232166.4,22036,0,0,0,L,1151911521,1,122.68,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263224,123094.00
08/28/2014 18:00,2,2.703,ACTIVE,215.32,351.67,60.054,1409263204,"274151322000088","019011112586793",28.88,33.50,0,336.34,382.93,79.0,74.4,0.530,237030.9,237030.9,22024,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263225,123095.00
08/28/2014 18:00,2,2.990,ACTIVE,215.54,345.96,60.049,1409263204,"274151322000095","019011112586793",29.62,36.00,0,335.44,381.73,89.6,84.6,0.336,252337.6,252337.6,22088,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263227,123096.00
08/28/2014 18:00,2,1.914,ACTIVE,216.45,414.49,60.038,1409263204,"274151322000068","019011112586793",38.25,35.20,0,336.64,461.08,74.9,70.4,0.513,179295.5,179295.5,22590,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263228,123097.00
08/28/2014 18:00,2,2.744,ACTIVE,215.54,351.97,60.049,1409263204,"274151322000054","019011112586793",29.16,34.80,0,336.34,382.33,81.1,76.3,0.305,241717.5,241717.5,22160,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409263229,123098.00
08/28/2014 18:15,1,2.620,ACTIVE,214.8,326.70,60.03,1409264104,"040051121000097","019011112586793",26.50,26,0.305,299.97,448.92,69.1,65.4,0.325,65796,65809.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264106,123099.00
08/28/2014 18:15,1,2.765,ACTIVE,214.2,397.04,60.03,1409264104,"040051121000095","019011112586793",20.33,27,0.307,295.80,447.45,55.9,47.5,0.110,58743.9,58757.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264108,123100.00
08/28/2014 18:15,1,1.699,ACTIVE,214.5,356.81,60.00,1409264104,"033051125000132","019011112586793",32.15,27,0.292,297.68,444.85,54.3,41.8,0.350,57882.9,57895,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264109,123101.00
08/28/2014 18:15,1,1.617,ACTIVE,214.8,340.93,60.00,1409264104,"033051125000135","019011112586793",33.38,26,0.326,301.91,448.95,53.7,41.1,0.386,55448.299999952,55460.699999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264110,123102.00
08/28/2014 18:15,1,2.563,ACTIVE,214.1,323.63,60.03,1409264104,"040051121000116","019011112586793",26.42,24,0.293,298.66,449.25,67.4,62.5,0.320,64792.600000023,64807.600000023,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264111,123103.00
08/28/2014 18:15,1,2.700,ACTIVE,214.5,361.44,60.00,1409264104,"040051121000068","019011112586793",20.29,28,0.281,299.79,450.20,54.5,46.2,0.340,59577.3,59590.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264113,123104.00
08/28/2014 18:15,1,1.949,ACTIVE,214.8,342.34,60.03,1409264104,"033051125000118","019011112586793",28.49,26,0.341,299.21,448.69,55.2,56.2,0.381,74224.900000036,74237.800000012,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264114,123105.00
08/28/2014 18:15,1,1.956,ACTIVE,214.5,379.90,60.03,1409264104,"033051125000150","019011112586793",28.04,26,0.291,299.23,448.51,54.5,45.4,0.326,73258.2,73271.1,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264115,123106.00
08/28/2014 18:15,1,2.456,ACTIVE,214.7,442.07,60.03,1409264104,"040051121000185","019011112586793",26.12,26,0.330,299.93,450.92,63.8,62.7,0.095,67190.300000024,67204.600000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264116,123107.00
08/28/2014 18:15,1,2.680,ACTIVE,214.9,315.30,60.00,1409264104,"040051121000195","019011112586793",21.43,26,0.360,300.44,451.24,57.1,57.4,0.359,65022.000000001,65035.400000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264118,123108.00
08/28/2014 18:15,2,2.795,ACTIVE,216.45,348.96,59.996,1409264104,"274151322000083","019011112586793",28.96,36.00,0,330.63,384.73,82.0,77.2,0.327,243917.1,243917.1,22110,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264119,123109.00
08/28/2014 18:15,2,2.891,ACTIVE,217.35,355.58,59.996,1409264104,"274151322000076","019011112586793",29.42,36.30,0,331.83,385.33,86.1,81.2,0.331,254628.5,254628.5,22095,0,0,0,L,1151911521,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264120,123110.00
08/28/2014 18:15,2,1.799,ACTIVE,216.67,420.80,59.996,1409264104,"274151322000094","019011112586793",39.28,36.00,0,391.34,469.49,72.5,68.0,0.486,181040.9,181040.9,22534,0,0,0,L,1151911521,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264121,123111.00
08/28/2014 18:15,2,2.719,ACTIVE,216.67,354.67,59.996,1409264104,"274151322000052","019011112586793",28.92,35.00,0,330.93,384.13,79.6,74.9,0.301,244988.2,244988.2,22053,0,0,0,L,1151911521,1,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264122,123112.00
08/28/2014 18:15,2,2.715,ACTIVE,216.67,355.58,59.996,1409264104,"274151322000085","019011112586793",28.88,35.60,0,331.53,384.43,79.4,74.7,0.296,244043.4,244043.4,22012,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264122,123113.00
08/28/2014 18:15,2,2.756,ACTIVE,216.45,349.86,59.996,1409264104,"274151322000087","019011112586793",27.91,57.70,0,329.43,383.23,77.8,73.2,0.292,232184.6,232184.6,22037,0,0,0,L,1151911521,1,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264123,123114.00
08/28/2014 18:15,2,2.617,ACTIVE,216.22,361.89,60.001,1409264104,"274151322000088","019011112586793",28.90,34.30,0,330.63,383.83,76.6,72.0,0.526,237048.9,237048.9,22025,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264124,123115.00
08/28/2014 18:15,2,2.971,ACTIVE,216.45,345.66,60.001,1409264104,"274151322000095","019011112586793",29.24,37.80,0,334.84,366.70,88.0,83.0,0.327,252358.2,252358.2,22089,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264125,123116.00
08/28/2014 18:15,2,1.736,ACTIVE,217.35,437.03,59.996,1409264104,"274151322000068","019011112586793",40.43,35.80,0,393.15,465.58,71.3,66.9,0.482,179312.5,179312.5,22591,0,0,0,L,1151911521,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264126,123117.00
08/28/2014 18:15,2,2.713,ACTIVE,216.22,350.47,59.996,1409264104,"274151322000054","019011112586793",28.69,35.80,0,328.82,383.53,78.7,74.1,0.301,241736.0,241736.0,22161,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409264127,123118.00
08/28/2014 18:30,1,1.685,ACTIVE,213.7,364.03,60.07,1409265005,"040051121000097","019011112586793",26.40,25,0.289,301.02,450.55,44.2,45.3,0.237,65809.6,65821.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265007,123119.00
08/28/2014 18:30,1,1.703,ACTIVE,213.8,356.56,60.03,1409265005,"040051121000095","019011112586793",23.76,26,0.247,298.22,446.26,40.2,34.0,0.194,58757.3,58767.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265008,123120.00
08/28/2014 18:30,1,1.097,ACTIVE,214.4,336.52,60.03,1409265005,"033051125000132","019011112586793",32.18,27,0.210,303.66,444.07,35.1,34.5,0.239,57895,57903.8,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265010,123121.00
08/28/2014 18:30,1,0.999,ACTIVE,214.1,334.77,60.03,1409265005,"033051125000135","019011112586793",35.52,26,0.221,303.39,448.80,35.3,27.5,0.256,55460.699999988,55470.199999988,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265011,123122.00
08/28/2014 18:30,1,1.692,ACTIVE,213.6,396.21,60.03,1409265005,"040051121000116","019011112586793",26.33,24,0.255,298.91,448.26,44.3,33.4,0.127,64807.600000023,64819.300000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265012,123123.00
08/28/2014 18:30,1,1.654,ACTIVE,213.6,373.49,60.03,1409265005,"040051121000068","019011112586793",23.76,27,0.241,302.54,447.54,39.1,39.9,0.144,59590.7,59601,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265014,123124.00
08/28/2014 18:30,1,1.221,ACTIVE,214.0,419.12,60.03,1409265005,"033051125000118","019011112586793",39.49,26,0.288,300.30,449.22,48.0,43.5,0.117,74237.800000012,74249.900000036,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265015,123125.00
08/28/2014 18:30,1,1.235,ACTIVE,213.6,397.10,60.03,1409265005,"033051125000150","019011112586793",39.04,26,0.286,301.20,451.07,48.0,39.8,0.212,73271.1,73283.2,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265016,123126.00
08/28/2014 18:30,1,1.615,ACTIVE,213.7,326.42,60.07,1409265005,"040051121000185","019011112586793",25.48,25,0.256,298.19,450.21,40.9,32.9,0.308,67204.600000036,67215.600000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265017,123127.00
08/28/2014 18:30,1,1.631,ACTIVE,213.3,351.54,60.03,1409265005,"040051121000195","019011112586793",25.56,26,0.270,301.63,448.51,41.5,43.2,0.290,65035.400000001,65046.500000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265019,123128.00
08/28/2014 18:30,2,1.812,ACTIVE,215.77,354.67,60.038,1409265005,"274151322000083","019011112586793",28.82,32.20,0,327.92,382.93,52.9,49.1,0.376,243931.5,243931.5,22111,0,0,0,L,1151911521,1,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265020,123129.00
08/28/2014 18:30,2,1.865,ACTIVE,216.00,358.58,60.028,1409265005,"274151322000076","019011112586793",29.30,32.20,0,332.73,384.13,55.4,51.5,0.376,254643.6,254643.6,22096,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265021,123130.00
08/28/2014 18:30,2,1.205,ACTIVE,215.77,412.38,60.033,1409265005,"274151322000094","019011112586793",38.05,33.30,0,386.23,449.35,46.0,42.5,0.309,181053.4,181053.4,22535,0,0,0,L,1151911521,1,122.46,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265022,123131.00
08/28/2014 18:30,2,1.754,ACTIVE,215.32,354.37,60.017,1409265005,"274151322000052","019011112586793",28.80,31.80,0,331.83,384.43,51.1,47.4,0.345,245002.1,245002.1,22054,0,0,0,L,1151911521,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265022,123132.00
08/28/2014 18:30,2,1.760,ACTIVE,215.77,357.38,60.033,1409265005,"274151322000085","019011112586793",28.61,32.60,0,331.83,384.43,50.9,47.2,0.340,244057.3,244057.3,22013,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265023,123133.00
08/28/2014 18:30,2,1.771,ACTIVE,215.54,357.08,60.038,1409265005,"274151322000087","019011112586793",28.03,52.30,0,330.03,383.23,50.2,46.5,0.340,232198.3,232198.3,22038,0,0,0,L,1151911521,1,122.68,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265024,123134.00
08/28/2014 18:30,2,1.689,ACTIVE,215.32,351.07,60.033,1409265005,"274151322000088","019011112586793",28.59,31.30,0,336.04,384.13,48.9,45.3,0.323,237062.3,237062.3,22026,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265025,123135.00
08/28/2014 18:30,2,1.916,ACTIVE,215.54,358.28,60.038,1409265005,"274151322000095","019011112586793",29.22,33.30,0,330.33,385.93,56.7,52.8,0.384,252373.7,252373.7,22090,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265026,123136.00
08/28/2014 18:30,2,1.180,ACTIVE,216.22,424.71,60.028,1409265005,"274151322000068","019011112586793",39.24,33.00,0,388.64,456.87,47.5,43.9,0.314,179325.1,179325.1,22592,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265027,123137.00
08/28/2014 18:30,2,1.752,ACTIVE,215.32,351.37,60.038,1409265005,"274151322000054","019011112586793",28.51,32.40,0,329.73,384.43,50.5,46.8,0.340,241749.8,241749.8,22162,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265029,123138.00
08/28/2014 18:45,1,1.623,ACTIVE,214.5,342.52,60.03,1409265905,"040051121000097","019011112586793",26.49,24,0.269,316.68,442.93,42.8,43.6,0.332,65821.4,65830.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265907,123139.00
08/28/2014 18:45,1,1.659,ACTIVE,213.7,388.81,60.00,1409265905,"040051121000095","019011112586793",23.69,25,0.238,311.05,440.08,39.1,38.7,0.080,58767.5,58775.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265908,123140.00
08/28/2014 18:45,1,1.054,ACTIVE,214.7,347.46,60.03,1409265905,"033051125000132","019011112586793",33.09,26,0.206,313.65,441.45,34.7,34.0,0.184,57903.8,57910.8,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265910,123141.00
08/28/2014 18:45,1,0.906,ACTIVE,214.2,389.73,60.03,1409265905,"033051125000135","019011112586793",36.29,25,0.194,315.77,444.53,32.7,29.8,0.100,55470.199999988,55477.399999976,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265911,123142.00
08/28/2014 18:45,1,1.650,ACTIVE,214.0,381.46,60.03,1409265905,"040051121000116","019011112586793",26.45,23,0.277,312.91,439.18,43.4,34.1,0.249,64819.300000011,64828.400000035,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265912,123143.00
08/28/2014 18:45,1,1.609,ACTIVE,214.2,350.41,60.03,1409265905,"040051121000068","019011112586793",23.81,26,0.241,315.78,442.33,38.1,37.6,0.223,59601,59609.1,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265913,123144.00
