ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 18:45,1,1.192,ACTIVE,214.0,397.60,60.00,1409265905,"033051125000118","019011112586793",39.67,25,0.308,321.63,437.76,47.0,37.0,0.287,74249.900000036,74260.100000024,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265915,123145.00
08/28/2014 18:45,1,1.199,ACTIVE,213.7,341.15,60.03,1409265905,"033051125000150","019011112586793",39.45,25,0.312,322.97,438.43,47.1,49.7,0.383,73283.2,73293.6,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265916,123146.00
08/28/2014 18:45,1,1.530,ACTIVE,214.4,370.55,60.03,1409265905,"040051121000185","019011112586793",25.98,24,0.251,315.91,442.69,39.5,30.5,0.196,67215.600000036,67224.000000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265917,123147.00
08/28/2014 18:45,1,1.593,ACTIVE,214.4,342.75,60.00,1409265905,"040051121000195","019011112586793",25.70,25,0.265,317.49,440.69,40.7,42.3,0.306,65046.500000001,65055.200000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265919,123148.00
08/28/2014 18:45,2,1.760,ACTIVE,216.00,348.36,59.996,1409265905,"274151322000083","019011112586793",28.94,30.50,0,334.84,370.00,51.5,47.8,0.362,243942.9,243942.9,22112,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265920,123149.00
08/28/2014 18:45,2,1.771,ACTIVE,216.90,348.36,60.017,1409265905,"274151322000076","019011112586793",29.82,30.30,0,336.64,372.11,53.5,49.7,0.367,254655.5,254655.5,22097,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265920,123150.00
08/28/2014 18:45,2,1.102,ACTIVE,216.45,423.81,60.006,1409265905,"274151322000094","019011112586793",39.76,32.00,0,338.44,447.85,43.9,40.5,0.287,181063.2,181063.2,22536,0,0,0,L,1151911521,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265921,123151.00
08/28/2014 18:45,2,1.656,ACTIVE,216.22,348.36,60.017,1409265905,"274151322000052","019011112586793",29.30,30.00,0,335.14,368.50,49.2,45.5,0.336,245013.1,245013.1,22055,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265922,123152.00
08/28/2014 18:45,2,1.670,ACTIVE,216.22,348.06,60.038,1409265905,"274151322000085","019011112586793",28.96,31.00,0,337.24,369.70,49.0,45.3,0.323,244068.2,244068.2,22014,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265923,123153.00
08/28/2014 18:45,2,1.701,ACTIVE,216.00,352.87,60.038,1409265905,"274151322000087","019011112586793",28.33,49.30,0,336.04,367.90,48.8,45.2,0.331,232209.1,232209.1,22039,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265924,123154.00
08/28/2014 18:45,2,1.611,ACTIVE,216.00,350.47,60.017,1409265905,"274151322000088","019011112586793",28.75,29.50,0,335.74,367.60,46.9,43.3,0.314,237072.7,237072.7,22027,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265925,123155.00
08/28/2014 18:45,2,1.857,ACTIVE,216.22,354.37,60.022,1409265905,"274151322000095","019011112586793",29.48,31.50,0,336.34,370.90,55.4,51.6,0.367,252385.9,252385.9,22091,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265926,123156.00
08/28/2014 18:45,2,1.145,ACTIVE,216.67,420.50,60.022,1409265905,"274151322000068","019011112586793",39.00,32.00,0,339.95,444.85,44.9,41.4,0.305,179335.0,179335.0,22593,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265927,123157.00
08/28/2014 18:45,2,1.654,ACTIVE,216.22,346.86,60.012,1409265905,"274151322000054","019011112586793",29.02,30.80,0,335.44,368.20,48.6,45.0,0.327,241760.6,241760.6,22163,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409265928,123158.00
08/28/2014 19:00,1,0.521,ACTIVE_NO_POWER,212.5,424.72,60.03,1409266805,"040051121000097","019011112586793",25.21,24,0.000,312.96,443.04,13.0,0.0,0.032,65830.7,65835.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266808,123159.00
08/28/2014 19:00,1,0.601,ACTIVE_NO_POWER,212.3,423.74,60.03,1409266805,"040051121000095","019011112586793",22.17,24,0.000,310.07,440.05,13.2,0.0,0.001,58775.5,58779.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266809,123160.00
08/28/2014 19:00,1,0.336,ACTIVE,213.1,330.22,60.03,1409266805,"033051125000132","019011112586793",33.24,24,0.095,314.39,441.75,11.1,10.6,0.170,57910.8,57914.7,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266810,123161.00
08/28/2014 19:00,1,0.311,ACTIVE,212.6,362.19,60.03,1409266805,"033051125000135","019011112586793",33.90,24,0.147,317.36,444.38,10.5,13.3,0.011,55477.399999976,55481,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266811,123162.00
08/28/2014 19:00,1,0.549,ACTIVE,212.6,348.10,60.00,1409266805,"040051121000116","019011112586793",25.05,22,0.136,309.41,442.19,13.6,12.5,0.042,64828.400000035,64833.200000047,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266813,123163.00
08/28/2014 19:00,1,0.532,ACTIVE,212.3,341.42,60.00,1409266805,"040051121000068","019011112586793",22.17,25,0.135,315.32,442.29,11.7,12.0,0.065,59609.1,59613.2,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266814,123164.00
08/28/2014 19:00,1,0.382,ACTIVE,212.8,416.44,60.03,1409266805,"033051125000118","019011112586793",38.03,24,0.034,315.31,443.76,14.4,15.9,0.054,74260.100000024,74265.800000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266815,123165.00
08/28/2014 19:00,1,0.376,ACTIVE,212.4,364.65,60.00,1409266805,"033051125000150","019011112586793",38.78,23,0.145,317.45,443.81,14.5,11.1,0.027,73293.6,73299.1,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266817,123166.00
08/28/2014 19:00,1,0.502,ACTIVE_NO_POWER,212.8,424.37,60.03,1409266805,"040051121000185","019011112586793",23.23,23,0.000,313.03,442.70,11.6,0.0,0.000,67224.000000012,67228.399999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266818,123167.00
08/28/2014 19:00,1,0.477,ACTIVE,212.6,356.82,60.03,1409266805,"040051121000195","019011112586793",23.76,24,0.141,317.14,443.39,11.2,11.9,0.021,65055.200000001,65059.700000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266819,123168.00
08/28/2014 19:00,2,0.572,ACTIVE,215.32,340.25,60.012,1409266805,"274151322000083","019011112586793",27.59,28.50,0,334.84,368.20,16.0,13.6,0.106,243949.3,243949.3,22113,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266820,123169.00
08/28/2014 19:00,2,0.590,ACTIVE,215.77,342.35,59.969,1409266805,"274151322000076","019011112586793",28.27,28.30,0,335.44,369.70,16.9,14.4,0.110,254662.3,254662.3,22098,0,0,0,L,1151911521,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266821,123170.00
08/28/2014 19:00,2,0.363,ACTIVE,215.77,397.35,60.006,1409266805,"274151322000094","019011112586793",37.35,30.30,0,335.14,437.63,13.7,11.3,0.084,181068.8,181068.8,22537,0,0,0,L,1151911521,1,122.23,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266822,123171.00
08/28/2014 19:00,2,0.580,ACTIVE,215.32,339.95,60.001,1409266805,"274151322000052","019011112586793",27.57,28.30,0,334.24,367.30,16.2,13.8,0.102,245019.4,245019.4,22056,0,0,0,L,1151911521,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266823,123172.00
08/28/2014 19:00,2,0.559,ACTIVE,215.54,340.25,60.001,1409266805,"274151322000085","019011112586793",27.61,29.00,0,335.74,367.60,15.7,13.2,0.093,244074.4,244074.4,22015,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266824,123173.00
08/28/2014 19:00,2,0.568,ACTIVE,215.54,339.65,60.001,1409266805,"274151322000087","019011112586793",27.06,45.80,0,334.84,366.70,15.6,13.1,0.093,232215.3,232215.3,22040,0,0,0,L,1151911521,1,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266825,123174.00
08/28/2014 19:00,2,0.533,ACTIVE,214.87,341.45,60.006,1409266805,"274151322000088","019011112586793",27.25,28.00,0,334.84,366.10,14.7,12.3,0.088,237078.6,237078.6,22028,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266826,123175.00
08/28/2014 19:00,2,0.592,ACTIVE,215.54,340.55,60.006,1409266805,"274151322000095","019011112586793",28.15,29.00,0,334.84,370.30,16.9,14.4,0.102,252392.9,252392.9,22092,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266827,123176.00
08/28/2014 19:00,2,0.385,ACTIVE,216.00,400.36,60.001,1409266805,"274151322000068","019011112586793",37.65,30.30,0,337.54,439.13,14.4,12.0,0.075,179340.7,179340.7,22594,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266828,123177.00
08/28/2014 19:00,2,0.559,ACTIVE,215.32,339.95,59.975,1409266805,"274151322000054","019011112586793",27.63,28.80,0,334.54,367.00,15.6,13.1,0.097,241766.8,241766.8,22164,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409266829,123178.00
08/28/2014 19:15,1,0.643,ACTIVE,213.5,410.13,60.03,1409267705,"040051121000097","019011112586793",25.73,22,0.115,314.45,440.22,16.4,11.7,0.086,65835.7,65838.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267707,123179.00
08/28/2014 19:15,1,0.722,ACTIVE,212.6,415.41,60.00,1409267705,"040051121000095","019011112586793",22.47,23,0.024,312.17,437.24,16.1,14.6,0.000,58779.7,58781.7,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267708,123180.00
08/28/2014 19:15,1,0.414,ACTIVE,213.7,422.47,60.00,1409267705,"033051125000132","019011112586793",34.18,23,0.109,316.20,439.58,14.0,7.8,0.000,57914.7,57916.6,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267710,123181.00
08/28/2014 19:15,1,0.408,ACTIVE,212.9,354.17,60.03,1409267705,"033051125000135","019011112586793",33.95,23,0.157,315.83,441.56,13.7,14.3,0.056,55481,55483.199999988,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267711,123182.00
08/28/2014 19:15,1,0.678,ACTIVE,213.0,352.80,60.00,1409267705,"040051121000116","019011112586793",25.36,20,0.157,310.12,438.67,17.1,14.2,0.063,64833.200000047,64835.600000023,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267712,123183.00
08/28/2014 19:15,1,0.656,ACTIVE,213.5,346.22,60.03,1409267705,"040051121000068","019011112586793",22.81,23,0.139,315.18,439.70,14.9,11.0,0.073,59613.2,59615.4,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267713,123184.00
08/28/2014 19:15,1,0.483,ACTIVE,213.5,398.22,60.00,1409267705,"033051125000118","019011112586793",38.44,23,0.143,316.43,442.22,18.4,13.1,0.010,74265.800000012,74268.699999988,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267715,123185.00
08/28/2014 19:15,1,0.482,ACTIVE,213.1,411.60,60.03,1409267705,"033051125000150","019011112586793",39.02,22,0.151,315.68,441.37,18.7,15.3,0.005,73299.1,73302.1,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267716,123186.00
08/28/2014 19:15,1,0.626,ACTIVE,213.2,353.39,60.03,1409267705,"040051121000185","019011112586793",24.37,22,0.143,314.97,439.69,15.1,11.8,0.051,67228.399999988,67230.500000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267717,123187.00
08/28/2014 19:15,1,0.612,ACTIVE,213.4,418.60,60.00,1409267705,"040051121000195","019011112586793",24.38,22,0.145,315.36,440.56,14.8,14.9,0.000,65059.700000001,65061.800000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267719,123188.00
08/28/2014 19:15,2,0.701,ACTIVE,214.87,341.75,60.006,1409267705,"274151322000083","019011112586793",27.81,26.80,0,334.54,349.26,19.7,17.1,0.133,243952.8,243952.8,22114,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267720,123189.00
08/28/2014 19:15,2,0.717,ACTIVE,215.32,344.45,59.990,1409267705,"274151322000076","019011112586793",29.06,26.80,0,333.33,349.86,21.1,18.5,0.133,254666.0,254666.0,22099,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267720,123190.00
08/28/2014 19:15,2,0.443,ACTIVE,214.64,413.59,60.006,1409267705,"274151322000094","019011112586793",38.74,28.80,0,336.64,422.00,17.4,14.9,0.106,181071.7,181071.7,22538,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267721,123191.00
08/28/2014 19:15,2,0.705,ACTIVE,214.87,339.04,60.006,1409267705,"274151322000052","019011112586793",28.13,26.80,0,331.53,349.26,20.1,17.5,0.128,245022.9,245022.9,22057,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267722,123192.00
08/28/2014 19:15,2,0.678,ACTIVE,215.09,344.15,60.012,1409267705,"274151322000085","019011112586793",28.55,27.30,0,335.14,349.26,19.6,17.0,0.128,244077.8,244077.8,22016,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267723,123193.00
08/28/2014 19:15,2,0.695,ACTIVE,214.64,342.05,60.028,1409267705,"274151322000087","019011112586793",27.65,42.50,0,334.54,349.56,19.5,16.9,0.128,232218.6,232218.6,22041,0,0,0,L,1151911521,1,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267724,123194.00
08/28/2014 19:15,2,0.664,ACTIVE,214.64,341.15,60.001,1409267705,"274151322000088","019011112586793",27.79,26.50,0,334.24,348.96,18.7,16.1,0.119,237081.8,237081.8,22029,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267725,123195.00
08/28/2014 19:15,2,0.719,ACTIVE,214.64,339.95,60.028,1409267705,"274151322000095","019011112586793",28.61,27.30,0,332.43,349.56,20.9,18.2,0.133,252396.5,252396.5,22093,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267726,123196.00
08/28/2014 19:15,2,0.471,ACTIVE,215.32,406.67,60.006,1409267705,"274151322000068","019011112586793",37.99,29.00,0,337.84,423.81,18.1,15.6,0.106,179343.8,179343.8,22595,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267727,123197.00
08/28/2014 19:15,2,0.688,ACTIVE,214.87,342.65,60.006,1409267705,"274151322000054","019011112586793",28.01,27.30,0,333.93,348.96,19.5,16.9,0.128,241770.2,241770.2,22165,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409267728,123198.00
08/28/2014 19:30,1,0.628,ACTIVE,214.3,324.52,60.03,1409268604,"040051121000097","019011112586793",25.51,22,0.105,314.98,440.84,15.9,10.3,0.258,65838.1,65841.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268606,123199.00
08/28/2014 19:30,1,0.705,ACTIVE_NO_POWER,214.1,427.50,60.03,1409268604,"040051121000095","019011112586793",22.42,22,0.000,310.72,437.32,15.7,0.0,0.000,58781.7,58784.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268608,123200.00
08/28/2014 19:30,1,0.403,ACTIVE_NO_POWER,214.1,427.39,60.03,1409268604,"033051125000132","019011112586793",34.04,22,0.000,317.08,440.14,13.6,0.0,0.045,57916.6,57919.4,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268609,123201.00
08/28/2014 19:30,1,0.394,ACTIVE,214.0,416.15,60.03,1409268604,"033051125000135","019011112586793",34.00,22,0.126,318.30,441.74,13.3,14.9,0.000,55483.199999988,55486.099999964,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268610,123202.00
08/28/2014 19:30,1,0.658,ACTIVE,213.8,324.74,60.03,1409268604,"040051121000116","019011112586793",25.21,20,0.061,311.30,439.18,16.5,5.3,0.260,64835.600000023,64838.800000011,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268612,123203.00
08/28/2014 19:30,1,0.635,ACTIVE,213.7,407.08,60.03,1409268604,"040051121000068","019011112586793",22.80,22,0.150,317.26,439.60,14.4,15.5,0.001,59615.4,59618.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268613,123204.00
08/28/2014 19:30,1,0.463,ACTIVE,214.0,410.50,60.03,1409268604,"033051125000118","019011112586793",38.87,22,0.137,315.83,440.46,17.9,14.8,0.003,74268.699999988,74272.699999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268614,123205.00
08/28/2014 19:30,1,0.472,ACTIVE,213.8,392.46,60.03,1409268604,"033051125000150","019011112586793",38.41,22,0.148,316.53,441.35,18.0,11.9,0.011,73302.1,73306.2,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268616,123206.00
08/28/2014 19:30,1,0.613,ACTIVE,214.1,361.97,60.03,1409268604,"040051121000185","019011112586793",23.91,21,0.134,315.98,439.79,14.6,10.5,0.024,67230.500000012,67233.399999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268617,123207.00
08/28/2014 19:30,1,0.592,ACTIVE,213.5,381.07,60.03,1409268604,"040051121000195","019011112586793",24.14,22,0.134,318.14,441.02,14.2,14.1,0.007,65061.800000001,65064.900000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268618,123208.00
08/28/2014 19:30,2,0.670,ACTIVE,215.54,342.65,60.006,1409268604,"274151322000083","019011112586793",28.13,25.80,0,331.83,350.47,19.1,16.5,0.124,243957.3,243957.3,22115,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268619,123209.00
08/28/2014 19:30,2,0.697,ACTIVE,216.00,344.15,60.001,1409268604,"274151322000076","019011112586793",29.10,25.80,0,332.73,351.37,20.6,18.0,0.128,254670.9,254670.9,22100,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268620,123210.00
08/28/2014 19:30,2,0.438,ACTIVE,216.00,406.37,60.006,1409268604,"274151322000094","019011112586793",38.33,27.80,0,335.44,422.90,17.0,14.5,0.106,181075.7,181075.7,22539,0,0,0,L,1151911521,1,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268621,123211.00
08/28/2014 19:30,2,0.691,ACTIVE,215.54,343.55,60.006,1409268604,"274151322000052","019011112586793",28.07,25.80,0,330.93,350.77,19.6,17.0,0.124,245027.5,245027.5,22058,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268622,123212.00
08/28/2014 19:30,2,0.662,ACTIVE,216.22,342.05,60.006,1409268604,"274151322000085","019011112586793",28.39,26.00,0,331.83,350.47,19.1,16.5,0.115,244082.3,244082.3,22017,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268623,123213.00
08/28/2014 19:30,2,0.662,ACTIVE,215.77,343.55,60.006,1409268604,"274151322000087","019011112586793",27.93,39.80,0,331.53,351.07,18.8,16.2,0.115,232223.1,232223.1,22042,0,0,0,L,1151911521,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268624,123214.00
08/28/2014 19:30,2,0.646,ACTIVE,215.32,341.15,60.006,1409268604,"274151322000088","019011112586793",27.79,25.50,0,330.93,350.17,18.2,15.6,0.115,237086.1,237086.1,22030,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268625,123215.00
08/28/2014 19:30,2,0.709,ACTIVE,215.77,343.55,59.996,1409268604,"274151322000095","019011112586793",28.27,26.30,0,330.63,351.07,20.3,17.7,0.124,252401.4,252401.4,22094,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268626,123216.00
08/28/2014 19:30,2,0.455,ACTIVE,216.45,408.48,60.006,1409268604,"274151322000068","019011112586793",38.49,28.30,0,336.04,423.20,17.8,15.3,0.106,179348.0,179348.0,22596,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268627,123217.00
08/28/2014 19:30,2,0.658,ACTIVE,215.54,341.75,60.001,1409268604,"274151322000054","019011112586793",28.35,26.30,0,330.93,350.47,18.9,16.3,0.119,241774.7,241774.7,22166,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409268628,123218.00
08/28/2014 19:45,1,0.475,ACTIVE,214.2,389.70,60.03,1409269505,"040051121000097","019011112586793",25.02,21,0.142,315.90,440.27,11.8,14.7,0.001,65841.5,65843.8,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269507,123219.00
08/28/2014 19:45,1,0.545,ACTIVE,213.9,360.05,60.03,1409269505,"040051121000095","019011112586793",22.41,21,0.138,313.15,437.06,12.1,14.5,0.007,58784.6,58786.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269509,123220.00
08/28/2014 19:45,1,0.310,ACTIVE,214.4,354.53,60.03,1409269505,"033051125000132","019011112586793",33.22,21,0.139,316.00,439.88,10.2,13.8,0.019,57919.4,57921.4,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269510,123221.00
08/28/2014 19:45,1,0.298,ACTIVE_NO_POWER,214.0,429.48,60.00,1409269505,"033051125000135","019011112586793",33.47,21,0.000,317.06,441.26,9.9,0.0,0.000,55486.099999964,55488.099999964,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269511,123222.00
08/28/2014 19:45,1,0.497,ACTIVE_NO_POWER,213.9,405.72,60.03,1409269505,"040051121000116","019011112586793",25.30,20,0.000,312.94,438.88,12.5,0.0,0.000,64838.800000011,64841.100000023,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269513,123223.00
08/28/2014 19:45,1,0.493,ACTIVE_NO_POWER,214.3,422.35,60.03,1409269505,"040051121000068","019011112586793",22.03,21,0.000,318.43,439.81,10.8,0.0,0.000,59618.2,59620.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269514,123224.00
08/28/2014 19:45,1,0.347,ACTIVE,213.6,382.37,60.03,1409269505,"033051125000118","019011112586793",38.48,21,0.156,317.04,442.02,13.2,11.8,0.007,74272.699999988,74275.600000024,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269515,123225.00
08/28/2014 19:45,1,0.357,ACTIVE,214.2,431.69,60.03,1409269505,"033051125000150","019011112586793",38.19,20,0.099,314.58,441.51,13.5,2.8,0.000,73306.2,73309.1,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269517,123226.00
08/28/2014 19:45,1,0.459,ACTIVE,214.0,390.04,60.03,1409269505,"040051121000185","019011112586793",23.61,21,0.041,315.03,439.54,10.8,5.4,0.118,67233.399999988,67235.399999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269518,123227.00
08/28/2014 19:45,1,0.446,ACTIVE_NO_POWER,214.4,399.00,60.03,1409269505,"040051121000195","019011112586793",23.41,21,0.000,319.29,440.79,10.3,0.0,0.112,65064.900000001,65067.000000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269519,123228.00
08/28/2014 19:45,2,0.506,ACTIVE,215.09,342.65,60.006,1409269505,"274151322000083","019011112586793",27.85,24.80,0,334.84,349.56,14.2,11.8,0.088,243960.6,243960.6,22116,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269520,123229.00
08/28/2014 19:45,2,0.537,ACTIVE,215.77,342.65,59.996,1409269505,"274151322000076","019011112586793",28.31,25.00,0,336.04,350.47,15.4,12.9,0.093,254674.5,254674.5,22101,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269521,123230.00
08/28/2014 19:45,2,0.322,ACTIVE,215.54,406.37,60.022,1409269505,"274151322000094","019011112586793",38.17,27.00,0,336.94,422.00,12.7,10.3,0.080,181078.5,181078.5,22540,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269522,123231.00
08/28/2014 19:45,2,0.531,ACTIVE,215.32,342.65,60.043,1409269505,"274151322000052","019011112586793",27.75,24.80,0,334.24,349.56,14.9,12.5,0.093,245031.0,245031.0,22059,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269523,123232.00
08/28/2014 19:45,2,0.504,ACTIVE,215.32,340.85,60.012,1409269505,"274151322000085","019011112586793",27.95,25.00,0,335.44,349.26,14.3,11.8,0.093,244085.6,244085.6,22018,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269524,123233.00
08/28/2014 19:45,2,0.510,ACTIVE,215.09,339.95,60.006,1409269505,"274151322000087","019011112586793",27.55,37.50,0,334.84,349.56,14.2,11.8,0.080,232226.4,232226.4,22043,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269525,123234.00
08/28/2014 19:45,2,0.484,ACTIVE,214.87,340.55,60.017,1409269505,"274151322000088","019011112586793",27.51,24.50,0,334.54,349.26,13.5,11.1,0.080,237089.2,237089.2,22031,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269526,123235.00
08/28/2014 19:45,2,0.523,ACTIVE,215.09,339.65,60.012,1409269505,"274151322000095","019011112586793",28.49,25.30,0,334.84,349.56,15.1,12.6,0.088,252404.9,252404.9,22095,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269527,123236.00
08/28/2014 19:45,2,0.348,ACTIVE,215.77,400.36,60.006,1409269505,"274151322000068","019011112586793",37.59,27.50,0,337.54,421.10,13.2,10.8,0.071,179351.0,179351.0,22597,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269528,123237.00
08/28/2014 19:45,2,0.508,ACTIVE,214.87,339.65,60.006,1409269505,"274151322000054","019011112586793",27.77,25.30,0,334.24,349.26,14.3,11.9,0.084,241777.9,241777.9,22167,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409269529,123238.00
08/28/2014 20:00,1,0.025,ACTIVE_NO_POWER,214.7,361.17,60.07,1409270405,"033051125000132","019011112586793",38.42,20,0.000,360.00,361.71,0.9,0.0,0.000,57921.4,57922.7,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270415,123239.00
08/28/2014 20:00,1,0.016,ACTIVE_NO_POWER,214.4,357.25,60.03,1409270405,"033051125000135","019011112586793",38.37,20,0.000,355.61,357.78,0.6,0.0,0.000,55488.099999964,55489.299999952,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270417,123240.00
08/28/2014 20:00,1,0.175,ACTIVE,214.4,369.32,60.03,1409270405,"033051125000118","019011112586793",35.93,20,0.099,319.29,443.69,6.2,7.1,0.000,74275.600000024,74277.5,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270425,123241.00
08/28/2014 20:00,1,0.179,ACTIVE,214.3,349.57,60.03,1409270405,"033051125000150","019011112586793",37.26,20,0.128,318.42,444.74,6.6,10.4,0.004,73309.1,73310.9,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270426,123242.00
08/28/2014 20:00,1,0.053,ACTIVE_NO_POWER,214.2,354.26,60.03,1409270405,"040051121000185","019011112586793",27.41,20,0.000,353.80,355.01,1.4,0.0,0.000,67235.399999988,67236.600000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270429,123243.00
08/28/2014 20:00,2,0.273,ACTIVE,214.87,338.14,60.017,1409270405,"274151322000083","019011112586793",26.78,24.00,0,333.93,346.56,7.4,5.2,0.031,243962.9,243962.9,22117,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270433,123244.00
08/28/2014 20:00,2,0.287,ACTIVE,215.09,339.04,60.017,1409270405,"274151322000076","019011112586793",27.73,24.00,0,335.14,346.86,8.1,5.9,0.044,254677.1,254677.1,22102,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270434,123245.00
08/28/2014 20:00,2,0.170,ACTIVE,215.32,375.41,60.022,1409270405,"274151322000094","019011112586793",35.15,25.80,0,336.34,418.70,6.1,4.0,0.027,181080.5,181080.5,22541,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270435,123246.00
08/28/2014 20:00,2,0.293,ACTIVE,214.64,339.34,60.022,1409270405,"274151322000052","019011112586793",27.17,24.00,0,333.63,346.86,8.1,5.9,0.040,245033.5,245033.5,22060,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270436,123247.00
08/28/2014 20:00,2,0.271,ACTIVE,214.64,338.44,60.017,1409270405,"274151322000085","019011112586793",27.33,24.00,0,334.84,346.56,7.5,5.3,0.035,244088.0,244088.0,22019,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270437,123248.00
08/28/2014 20:00,2,0.279,ACTIVE,214.64,339.34,60.017,1409270405,"274151322000087","019011112586793",26.58,35.20,0,334.24,346.86,7.5,5.3,0.040,232228.7,232228.7,22044,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270438,123249.00
08/28/2014 20:00,2,0.256,ACTIVE,214.41,338.44,60.022,1409270405,"274151322000088","019011112586793",26.10,23.80,0,333.93,345.96,6.8,4.6,0.031,237091.3,237091.3,22032,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270439,123250.00
08/28/2014 20:00,2,0.281,ACTIVE,214.87,339.04,60.017,1409270405,"274151322000095","019011112586793",27.15,24.30,0,333.93,346.56,7.7,5.5,0.035,252407.4,252407.4,22096,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270440,123251.00
08/28/2014 20:00,2,0.189,ACTIVE,215.32,384.13,60.017,1409270405,"274151322000068","019011112586793",36.00,26.30,0,336.64,421.70,6.9,4.8,0.031,179353.1,179353.1,22598,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270441,123252.00
08/28/2014 20:00,2,0.271,ACTIVE,214.64,338.74,59.990,1409270405,"274151322000054","019011112586793",26.86,24.30,0,333.93,346.26,7.4,5.2,0.031,241780.2,241780.2,22168,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409270442,123253.00
08/28/2014 20:00,1,0.045,ALERT,213.8,354.15,60.03,1409270405,"040051121000097","019011112586793",28.76,20,0.000,353.59,370.08,1.2,0.0,0.000,65843.8,65845.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409270445,123254.00
08/28/2014 20:00,1,0.138,ALERT,213.7,325.27,60.03,1409270405,"040051121000095","019011112586793",25.52,19,0.000,324.33,337.91,3.5,0.0,0.000,58786.5,58787.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409270448,123255.00
08/28/2014 20:00,1,0.085,ALERT,214.2,369.79,60.03,1409270405,"040051121000116","019011112586793",28.43,19,0.000,369.43,384.67,2.4,0.0,0.000,64841.100000023,64842.200000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409270451,123256.00
08/28/2014 20:00,1,0.061,ALERT,214.2,394.01,60.03,1409270405,"040051121000068","019011112586793",25.84,20,0.000,393.60,410.55,1.5,0.0,0.000,59620.2,59621.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409270454,123257.00
08/28/2014 20:00,1,0.017,ALERT,214.0,408.24,60.03,1409270405,"040051121000195","019011112586793",27.50,20,0.000,408.19,423.13,0.4,0.0,0.000,65067.000000001,65068.000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409270457,123258.00
08/28/2014 20:15,2,0.131,ACTIVE,215.77,339.04,60.017,1409271304,"274151322000083","019011112586793",25.56,23.00,0,334.84,342.95,3.4,1.3,0.013,243963.6,243963.6,22118,0,0,0,L,1151911521,1,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271338,123259.00
08/28/2014 20:15,2,0.135,ACTIVE,216.22,339.04,60.012,1409271304,"274151322000076","019011112586793",26.62,23.00,0,336.04,343.25,3.6,1.6,0.004,254677.8,254677.8,22103,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271339,123260.00
08/28/2014 20:15,2,0.070,ACTIVE,215.54,339.04,60.006,1409271304,"274151322000094","019011112586793",29.38,24.00,0,336.04,377.52,2.1,0.1,0.009,181080.8,181080.8,22542,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271340,123261.00
08/28/2014 20:15,2,0.152,ACTIVE,215.09,339.34,60.043,1409271304,"274151322000052","019011112586793",25.68,23.00,0,334.24,342.95,4.0,1.9,0.013,245034.3,245034.3,22061,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271341,123262.00
08/28/2014 20:15,2,0.131,ACTIVE,215.77,338.44,59.990,1409271304,"274151322000085","019011112586793",25.78,23.00,0,335.44,342.95,3.4,1.4,0.004,244088.7,244088.7,22020,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271342,123263.00
08/28/2014 20:15,2,0.141,ACTIVE,215.77,339.04,60.017,1409271304,"274151322000087","019011112586793",24.81,33.30,0,334.84,343.25,3.5,1.5,0.009,232229.4,232229.4,22045,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271343,123264.00
08/28/2014 20:15,2,0.119,ACTIVE,215.32,338.14,60.017,1409271304,"274151322000088","019011112586793",23.91,22.80,0,334.54,342.95,2.9,0.8,0.004,237091.8,237091.8,22033,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271344,123265.00
08/28/2014 20:15,2,0.131,ACTIVE,215.54,338.44,60.017,1409271304,"274151322000095","019011112586793",25.43,23.30,0,334.54,342.65,3.4,1.4,0.000,252408.1,252408.1,22097,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271345,123266.00
08/28/2014 20:15,2,0.090,ACTIVE,216.22,339.34,60.017,1409271304,"274151322000068","019011112586793",29.46,24.50,0,336.64,385.93,2.7,0.7,0.004,179353.6,179353.6,22599,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271346,123267.00
08/28/2014 20:15,2,0.127,ACTIVE,215.32,338.74,60.022,1409271304,"274151322000054","019011112586793",25.66,23.30,0,334.54,342.95,3.3,1.3,0.013,241780.9,241780.9,22169,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409271347,123268.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123269.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123270.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123271.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123272.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123273.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123274.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123275.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123276.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123277.00
08/28/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409271304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272164,123278.00
08/28/2014 20:30,2,0.062,ALERT,215.09,299.67,59.975,1409272205,"274151322000083","019011112586793",21.71,21.80,0,297.26,349.86,1.4,0.0,0.000,243963.8,243963.8,22119,0,0,0,L,1151911521,1,122.01,124.94,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272240,123279.00
08/28/2014 20:30,2,0.064,ALERT,215.54,298.77,59.980,1409272205,"274151322000076","019011112586793",22.24,21.80,0,296.66,345.36,1.5,0.0,0.000,254678.1,254678.1,22104,0,0,0,L,1151911521,1,122.23,124.94,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272242,123280.00
08/28/2014 20:30,2,0.000,ALERT,214.87,298.47,59.975,1409272205,"274151322000094","019011112586793",39.10,22.30,0,296.66,391.94,0.0,0.0,0.000,181080.8,181080.8,22543,0,0,0,L,1151911521,1,121.55,125.17,0100,19,0,0,0,0,0,0,103,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1409272244,123281.00
08/28/2014 20:30,2,0.086,ALERT,214.64,299.67,59.980,1409272205,"274151322000052","019011112586793",21.39,21.80,0,296.96,350.47,1.9,0.0,0.000,245034.6,245034.6,22062,0,0,0,L,1151911521,1,121.78,124.72,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272246,123282.00
08/28/2014 20:30,2,0.062,ALERT,214.87,298.77,60.001,1409272205,"274151322000085","019011112586793",22.07,21.80,0,296.96,349.56,1.4,0.0,0.000,244088.8,244088.8,22021,0,0,0,L,1151911521,1,122.68,124.49,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272248,123283.00
08/28/2014 20:30,2,0.072,ALERT,215.32,298.77,59.980,1409272205,"274151322000087","019011112586793",20.63,31.00,0,296.66,349.86,1.6,0.0,0.000,232229.6,232229.6,22046,0,0,0,L,1151911521,1,122.23,124.94,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272250,123284.00
08/28/2014 20:30,2,0.049,ALERT,214.87,299.07,59.985,1409272205,"274151322000088","019011112586793",21.13,21.50,0,296.96,350.17,1.1,0.0,0.000,237091.9,237091.9,22034,0,0,0,L,1151911521,1,122.46,124.72,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272252,123285.00
08/28/2014 20:30,2,0.057,ALERT,214.87,299.97,59.975,1409272205,"274151322000095","019011112586793",22.07,22.00,0,298.17,344.76,1.3,0.0,0.000,252408.2,252408.2,22098,0,0,0,L,1151911521,1,122.46,124.49,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272254,123286.00
08/28/2014 20:30,2,0.008,ALERT,215.77,333.33,59.985,1409272205,"274151322000068","019011112586793",39.28,23.00,0,296.36,391.34,0.0,0.0,0.000,179353.6,179353.6,22600,0,0,0,L,1151911521,1,122.68,124.94,0100,21,0,0,0,0,0,0,104,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1409272255,123287.00
08/28/2014 20:30,2,0.059,ALERT,214.64,299.37,59.980,1409272205,"274151322000054","019011112586793",21.87,22.00,0,297.26,348.66,1.3,0.0,0.000,241781.0,241781.0,22170,0,0,0,L,1151911521,1,122.01,124.27,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409272257,123288.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123289.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123290.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123291.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123292.00
