ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123293.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123294.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123295.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123296.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123297.00
08/28/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409272205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273075,123298.00
08/28/2014 20:45,2,0.000,ALERT,213.51,296.36,60.012,1409273104,"274151322000083","019011112586793",0.00,20.00,0,295.16,301.47,0.0,0.0,0.000,243963.8,243963.8,22121,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1409273138,123299.00
08/28/2014 20:45,2,0.000,ALERT,213.96,295.76,60.028,1409273104,"274151322000076","019011112586793",0.00,20.00,0,294.86,301.17,0.0,0.0,0.000,254678.1,254678.1,22106,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1409273140,123300.00
08/28/2014 20:45,2,0.000,ALERT,213.51,295.76,60.022,1409273104,"274151322000094","019011112586793",0.00,20.30,0,294.86,372.11,0.0,0.0,0.000,181080.8,181080.8,22545,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1409273142,123301.00
08/28/2014 20:45,2,0.000,ALERT,213.29,296.06,60.017,1409273104,"274151322000052","019011112586793",0.00,20.00,0,294.86,301.47,0.0,0.0,0.000,245034.6,245034.6,22064,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1409273144,123302.00
08/28/2014 20:45,2,0.000,ALERT,213.29,296.36,59.980,1409273104,"274151322000085","019011112586793",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,244088.8,244088.8,22023,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1409273146,123303.00
08/28/2014 20:45,2,0.000,ALERT,213.51,295.16,60.022,1409273104,"274151322000087","019011112586793",0.00,28.50,0,294.26,300.57,0.0,0.0,0.000,232229.6,232229.6,22048,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1409273147,123304.00
08/28/2014 20:45,2,0.000,ALERT,213.06,295.76,60.017,1409273104,"274151322000088","019011112586793",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,237091.9,237091.9,22036,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1409273149,123305.00
08/28/2014 20:45,2,0.000,ALERT,213.29,297.26,60.017,1409273104,"274151322000095","019011112586793",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,252408.2,252408.2,22100,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1409273151,123306.00
08/28/2014 20:45,2,0.000,ALERT,213.96,295.46,60.017,1409273104,"274151322000068","019011112586793",0.00,21.00,0,294.56,374.51,0.0,0.0,0.000,179353.6,179353.6,22602,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1409273153,123307.00
08/28/2014 20:45,2,0.000,ALERT,213.06,296.06,60.022,1409273104,"274151322000054","019011112586793",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,241781.0,241781.0,22172,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1409273155,123308.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123309.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123310.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123311.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123312.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123313.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123314.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123315.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123316.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123317.00
08/28/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409273104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409273973,123318.00
08/28/2014 21:00,2,0.000,ALERT,213.96,297.87,60.049,1409274004,"274151322000083","019011112586793",0.00,19.00,0,283.44,302.98,0.0,0.0,0.000,243963.8,243963.8,22123,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274039,123319.00
08/28/2014 21:00,2,0.000,ALERT,214.19,296.96,60.065,1409274004,"274151322000076","019011112586793",0.00,19.00,0,283.14,302.07,0.0,0.0,0.000,254678.1,254678.1,22108,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274041,123320.00
08/28/2014 21:00,2,0.000,ALERT,213.96,296.66,60.038,1409274004,"274151322000094","019011112586793",0.00,19.30,0,282.84,301.77,0.0,0.0,0.000,181080.8,181080.8,22547,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274043,123321.00
08/28/2014 21:00,2,0.000,ALERT,213.74,297.87,60.043,1409274004,"274151322000052","019011112586793",0.00,19.00,0,283.14,302.68,0.0,0.0,0.000,245034.6,245034.6,22066,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409274045,123322.00
08/28/2014 21:00,2,0.000,ALERT,213.96,296.96,60.038,1409274004,"274151322000085","019011112586793",0.00,19.30,0,283.44,302.07,0.0,0.0,0.000,244088.8,244088.8,22025,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409274047,123323.00
08/28/2014 21:00,2,0.000,ALERT,213.74,296.96,60.054,1409274004,"274151322000087","019011112586793",0.00,26.30,0,282.54,301.77,0.0,0.0,0.000,232229.6,232229.6,22050,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274049,123324.00
08/28/2014 21:00,2,0.000,ALERT,213.29,297.26,60.043,1409274004,"274151322000088","019011112586793",0.00,19.00,0,283.14,302.07,0.0,0.0,0.000,237091.9,237091.9,22038,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274051,123325.00
08/28/2014 21:00,2,0.000,ALERT,213.74,298.17,60.043,1409274004,"274151322000095","019011112586793",0.00,19.00,0,284.34,303.28,0.0,0.0,0.000,252408.2,252408.2,22102,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274053,123326.00
08/28/2014 21:00,2,0.000,ALERT,214.41,296.36,60.043,1409274004,"274151322000068","019011112586793",0.00,19.50,0,282.84,301.47,0.0,0.0,0.000,179353.6,179353.6,22604,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274055,123327.00
08/28/2014 21:00,2,0.000,ALERT,213.74,297.57,60.043,1409274004,"274151322000054","019011112586793",0.00,19.30,0,283.44,302.68,0.0,0.0,0.000,241781.0,241781.0,22174,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274057,123328.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123329.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123330.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123331.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123332.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123333.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123334.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123335.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123336.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123337.00
08/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409274004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409274874,123338.00
08/28/2014 21:15,2,0.000,ALERT,214.19,297.87,59.996,1409274905,"274151322000083","019011112586793",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,243963.8,243963.8,22125,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274940,123339.00
08/28/2014 21:15,2,0.000,ALERT,214.87,297.26,59.996,1409274905,"274151322000076","019011112586793",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,254678.1,254678.1,22110,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274942,123340.00
08/28/2014 21:15,2,0.000,ALERT,214.19,296.96,59.996,1409274905,"274151322000094","019011112586793",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,181080.8,181080.8,22549,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274944,123341.00
08/28/2014 21:15,2,0.000,ALERT,213.96,297.87,59.990,1409274905,"274151322000052","019011112586793",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,245034.6,245034.6,22068,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409274946,123342.00
08/28/2014 21:15,2,0.000,ALERT,214.41,297.26,59.990,1409274905,"274151322000085","019011112586793",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,244088.8,244088.8,22027,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274947,123343.00
08/28/2014 21:15,2,0.000,ALERT,214.19,296.96,60.001,1409274905,"274151322000087","019011112586793",0.00,24.80,0,294.26,299.97,0.0,0.0,0.000,232229.6,232229.6,22052,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274949,123344.00
08/28/2014 21:15,2,0.000,ALERT,213.96,297.57,59.990,1409274905,"274151322000088","019011112586793",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,237091.9,237091.9,22040,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274951,123345.00
08/28/2014 21:15,2,0.000,ALERT,214.41,298.47,59.996,1409274905,"274151322000095","019011112586793",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,252408.2,252408.2,22104,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409274953,123346.00
08/28/2014 21:15,2,0.000,ALERT,214.87,296.66,59.996,1409274905,"274151322000068","019011112586793",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,179353.6,179353.6,22606,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409274955,123347.00
08/28/2014 21:15,2,0.000,ALERT,214.19,297.87,60.028,1409274905,"274151322000054","019011112586793",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,241781.0,241781.0,22176,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409274957,123348.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123349.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123350.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123351.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123352.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123353.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123354.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123355.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123356.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123357.00
08/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409274905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409275775,123358.00
08/28/2014 21:30,2,0.000,ALERT,214.41,299.37,60.038,1409275805,"274151322000083","019011112586793",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,243963.8,243963.8,22127,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275840,123359.00
08/28/2014 21:30,2,0.000,ALERT,215.09,298.47,60.065,1409275805,"274151322000076","019011112586793",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,254678.1,254678.1,22112,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275842,123360.00
08/28/2014 21:30,2,0.000,ALERT,214.41,297.87,60.038,1409275805,"274151322000094","019011112586793",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,181080.8,181080.8,22551,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275844,123361.00
08/28/2014 21:30,2,0.000,ALERT,214.19,299.37,60.038,1409275805,"274151322000052","019011112586793",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,245034.6,245034.6,22070,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275845,123362.00
08/28/2014 21:30,2,0.000,ALERT,214.64,298.47,60.038,1409275805,"274151322000085","019011112586793",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,244088.8,244088.8,22029,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409275847,123363.00
08/28/2014 21:30,2,0.000,ALERT,214.64,298.47,60.012,1409275805,"274151322000087","019011112586793",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,232229.6,232229.6,22054,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275849,123364.00
08/28/2014 21:30,2,0.000,ALERT,214.19,298.17,60.033,1409275805,"274151322000088","019011112586793",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,237091.9,237091.9,22042,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275851,123365.00
08/28/2014 21:30,2,0.000,ALERT,214.41,299.67,60.038,1409275805,"274151322000095","019011112586793",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,252408.2,252408.2,22106,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275853,123366.00
08/28/2014 21:30,2,0.000,ALERT,215.09,297.87,60.065,1409275805,"274151322000068","019011112586793",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,179353.6,179353.6,22608,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275855,123367.00
08/28/2014 21:30,2,0.000,ALERT,214.41,298.47,60.038,1409275805,"274151322000054","019011112586793",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,241781.0,241781.0,22178,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409275857,123368.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123369.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123370.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123371.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123372.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123373.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123374.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123375.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123376.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123377.00
08/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409275805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409276675,123378.00
08/28/2014 21:45,2,0.000,ALERT,214.64,298.77,60.022,1409276704,"274151322000083","019011112586793",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,243963.8,243963.8,22129,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409276739,123379.00
08/28/2014 21:45,2,0.000,ALERT,215.09,299.07,60.022,1409276704,"274151322000076","019011112586793",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,254678.1,254678.1,22114,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276741,123380.00
08/28/2014 21:45,2,0.000,ALERT,214.64,298.47,60.028,1409276704,"274151322000094","019011112586793",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,181080.8,181080.8,22553,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276743,123381.00
08/28/2014 21:45,2,0.000,ALERT,214.19,298.17,60.028,1409276704,"274151322000052","019011112586793",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,245034.6,245034.6,22072,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276745,123382.00
08/28/2014 21:45,2,0.000,ALERT,214.64,298.77,60.017,1409276704,"274151322000085","019011112586793",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,244088.8,244088.8,22031,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409276746,123383.00
08/28/2014 21:45,2,0.000,ALERT,214.64,297.87,60.028,1409276704,"274151322000087","019011112586793",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,232229.6,232229.6,22056,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409276748,123384.00
08/28/2014 21:45,2,0.000,ALERT,214.19,298.17,60.028,1409276704,"274151322000088","019011112586793",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,237091.9,237091.9,22044,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276750,123385.00
08/28/2014 21:45,2,0.000,ALERT,214.87,299.67,60.065,1409276704,"274151322000095","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,252408.2,252408.2,22108,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276752,123386.00
08/28/2014 21:45,2,0.000,ALERT,215.32,297.87,60.033,1409276704,"274151322000068","019011112586793",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,179353.6,179353.6,22610,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276754,123387.00
08/28/2014 21:45,2,0.000,ALERT,214.41,298.47,60.028,1409276704,"274151322000054","019011112586793",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,241781.0,241781.0,22180,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409276756,123388.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123389.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123390.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123391.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123392.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123393.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123394.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123395.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123396.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123397.00
08/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409276704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409277575,123398.00
08/28/2014 22:00,2,0.000,ALERT,215.54,300.87,60.059,1409277605,"274151322000083","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,243963.8,243963.8,22131,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277640,123399.00
08/28/2014 22:00,2,0.000,ALERT,215.77,299.67,60.059,1409277605,"274151322000076","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,254678.1,254678.1,22116,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277642,123400.00
08/28/2014 22:00,2,0.000,ALERT,215.32,299.67,60.054,1409277605,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,181080.8,181080.8,22555,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277644,123401.00
08/28/2014 22:00,2,0.000,ALERT,215.32,300.57,60.054,1409277605,"274151322000052","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,245034.6,245034.6,22074,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409277646,123402.00
08/28/2014 22:00,2,0.000,ALERT,215.54,299.97,60.054,1409277605,"274151322000085","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,244088.8,244088.8,22033,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277647,123403.00
08/28/2014 22:00,2,0.000,ALERT,215.54,299.97,60.049,1409277605,"274151322000087","019011112586793",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,232229.6,232229.6,22058,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277649,123404.00
08/28/2014 22:00,2,0.000,ALERT,215.09,300.27,60.054,1409277605,"274151322000088","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,237091.9,237091.9,22046,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277651,123405.00
08/28/2014 22:00,2,0.000,ALERT,215.54,300.87,60.054,1409277605,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,252408.2,252408.2,22110,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277653,123406.00
08/28/2014 22:00,2,0.000,ALERT,216.00,299.37,60.054,1409277605,"274151322000068","019011112586793",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,179353.6,179353.6,22612,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277655,123407.00
08/28/2014 22:00,2,0.000,ALERT,215.32,300.57,60.054,1409277605,"274151322000054","019011112586793",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,241781.0,241781.0,22182,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409277657,123408.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123409.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123410.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123411.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123412.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123413.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123414.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123415.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123416.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123417.00
08/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409277605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409278476,123418.00
08/28/2014 22:15,2,0.000,ALERT,215.54,300.57,59.990,1409278505,"274151322000083","019011112586793",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,243963.8,243963.8,22133,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278540,123419.00
08/28/2014 22:15,2,0.000,ALERT,216.22,299.67,60.017,1409278505,"274151322000076","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,254678.1,254678.1,22118,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278541,123420.00
08/28/2014 22:15,2,0.000,ALERT,215.54,299.37,59.990,1409278505,"274151322000094","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,181080.8,181080.8,22557,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278543,123421.00
08/28/2014 22:15,2,0.000,ALERT,215.32,300.27,60.001,1409278505,"274151322000052","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,245034.6,245034.6,22076,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278545,123422.00
08/28/2014 22:15,2,0.000,ALERT,215.77,299.67,60.006,1409278505,"274151322000085","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,244088.8,244088.8,22035,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278547,123423.00
08/28/2014 22:15,2,0.000,ALERT,215.54,299.37,60.001,1409278505,"274151322000087","019011112586793",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,232229.6,232229.6,22060,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278549,123424.00
08/28/2014 22:15,2,0.000,ALERT,215.09,299.67,60.012,1409278505,"274151322000088","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,237091.9,237091.9,22048,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278551,123425.00
08/28/2014 22:15,2,0.000,ALERT,215.54,300.87,60.017,1409278505,"274151322000095","019011112586793",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,252408.2,252408.2,22112,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278553,123426.00
08/28/2014 22:15,2,0.000,ALERT,216.22,299.37,60.001,1409278505,"274151322000068","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,179353.6,179353.6,22614,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409278555,123427.00
08/28/2014 22:15,2,0.000,ALERT,215.54,300.27,60.017,1409278505,"274151322000054","019011112586793",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,241781.0,241781.0,22184,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409278557,123428.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123429.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123430.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123431.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123432.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123433.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123434.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123435.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123436.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123437.00
08/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409278505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409279374,123438.00
08/28/2014 22:30,2,0.000,ALERT,216.00,301.47,60.033,1409279404,"274151322000083","019011112586793",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,243963.8,243963.8,22135,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279440,123439.00
08/28/2014 22:30,2,0.000,ALERT,216.45,301.77,60.038,1409279404,"274151322000076","019011112586793",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,254678.1,254678.1,22120,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409279442,123440.00
08/28/2014 22:30,2,0.000,ALERT,216.00,300.87,60.028,1409279404,"274151322000094","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,181080.8,181080.8,22559,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279443,123441.00
08/28/2014 22:30,2,0.000,ALERT,215.54,301.17,60.033,1409279404,"274151322000052","019011112586793",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,245034.6,245034.6,22078,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279445,123442.00
08/28/2014 22:30,2,0.000,ALERT,216.22,301.47,60.033,1409279404,"274151322000085","019011112586793",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,244088.8,244088.8,22037,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279447,123443.00
08/28/2014 22:30,2,0.000,ALERT,216.00,300.27,60.033,1409279404,"274151322000087","019011112586793",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,232229.6,232229.6,22062,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279449,123444.00
08/28/2014 22:30,2,0.000,ALERT,215.54,301.17,60.033,1409279404,"274151322000088","019011112586793",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,237091.9,237091.9,22050,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279451,123445.00
08/28/2014 22:30,2,0.000,ALERT,216.00,302.37,60.033,1409279404,"274151322000095","019011112586793",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,252408.2,252408.2,22114,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279453,123446.00
08/28/2014 22:30,2,0.000,ALERT,216.67,300.57,60.033,1409279404,"274151322000068","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,179353.6,179353.6,22616,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279455,123447.00
08/28/2014 22:30,2,0.000,ALERT,215.77,301.17,60.033,1409279404,"274151322000054","019011112586793",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,241781.0,241781.0,22186,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409279457,123448.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123449.00
