ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123450.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123451.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123452.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123453.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123454.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123455.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123456.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123457.00
08/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409279404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409280274,123458.00
08/28/2014 22:45,2,0.000,ALERT,215.32,300.87,60.033,1409280305,"274151322000083","019011112586793",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,243963.8,243963.8,22137,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280340,123459.00
08/28/2014 22:45,2,0.000,ALERT,215.77,299.97,60.012,1409280305,"274151322000076","019011112586793",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,254678.1,254678.1,22122,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280342,123460.00
08/28/2014 22:45,2,0.000,ALERT,215.32,299.67,60.038,1409280305,"274151322000094","019011112586793",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,181080.8,181080.8,22561,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280344,123461.00
08/28/2014 22:45,2,0.000,ALERT,215.09,300.57,60.038,1409280305,"274151322000052","019011112586793",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,245034.6,245034.6,22080,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280346,123462.00
08/28/2014 22:45,2,0.000,ALERT,215.32,299.97,60.054,1409280305,"274151322000085","019011112586793",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,244088.8,244088.8,22039,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280348,123463.00
08/28/2014 22:45,2,0.000,ALERT,215.32,299.97,60.033,1409280305,"274151322000087","019011112586793",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,232229.6,232229.6,22064,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280350,123464.00
08/28/2014 22:45,2,0.000,ALERT,215.09,300.27,60.043,1409280305,"274151322000088","019011112586793",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,237091.9,237091.9,22052,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280352,123465.00
08/28/2014 22:45,2,0.000,ALERT,215.09,301.17,60.054,1409280305,"274151322000095","019011112586793",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,252408.2,252408.2,22116,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280354,123466.00
08/28/2014 22:45,2,0.000,ALERT,216.00,299.37,60.038,1409280305,"274151322000068","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,179353.6,179353.6,22618,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280355,123467.00
08/28/2014 22:45,2,0.000,ALERT,215.09,300.87,60.043,1409280305,"274151322000054","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,241781.0,241781.0,22188,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409280357,123468.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123469.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123470.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123471.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123472.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123473.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123474.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123475.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123476.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123477.00
08/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409280305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409281176,123478.00
08/28/2014 23:00,2,0.000,ALERT,216.00,301.77,60.006,1409281205,"274151322000083","019011112586793",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,243963.8,243963.8,22139,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281240,123479.00
08/28/2014 23:00,2,0.000,ALERT,216.45,300.87,59.985,1409281205,"274151322000076","019011112586793",0.00,16.00,0,298.47,304.48,0.0,0.0,0.000,254678.1,254678.1,22124,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281242,123480.00
08/28/2014 23:00,2,0.000,ALERT,215.77,300.27,59.990,1409281205,"274151322000094","019011112586793",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,181080.8,181080.8,22563,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281244,123481.00
08/28/2014 23:00,2,0.000,ALERT,215.77,301.17,59.996,1409281205,"274151322000052","019011112586793",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,245034.6,245034.6,22082,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281246,123482.00
08/28/2014 23:00,2,0.000,ALERT,216.00,300.87,60.017,1409281205,"274151322000085","019011112586793",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,244088.8,244088.8,22041,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281248,123483.00
08/28/2014 23:00,2,0.000,ALERT,216.00,300.87,60.001,1409281205,"274151322000087","019011112586793",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,232229.6,232229.6,22066,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281250,123484.00
08/28/2014 23:00,2,0.000,ALERT,215.54,301.17,59.959,1409281205,"274151322000088","019011112586793",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,237091.9,237091.9,22054,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409281251,123485.00
08/28/2014 23:00,2,0.000,ALERT,215.77,302.07,59.996,1409281205,"274151322000095","019011112586793",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,252408.2,252408.2,22118,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409281253,123486.00
08/28/2014 23:00,2,0.000,ALERT,216.67,300.27,59.985,1409281205,"274151322000068","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,179353.6,179353.6,22620,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409281255,123487.00
08/28/2014 23:00,2,0.000,ALERT,215.77,301.47,59.969,1409281205,"274151322000054","019011112586793",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,241781.0,241781.0,22190,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409281257,123488.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123489.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123490.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123491.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123492.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123493.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123494.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123495.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123496.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123497.00
08/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409281205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282076,123498.00
08/28/2014 23:15,2,0.000,ALERT,215.77,301.17,60.038,1409282104,"274151322000083","019011112586793",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,243963.8,243963.8,22141,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282139,123499.00
08/28/2014 23:15,2,0.000,ALERT,216.22,300.87,60.038,1409282104,"274151322000076","019011112586793",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,254678.1,254678.1,22126,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282141,123500.00
08/28/2014 23:15,2,0.000,ALERT,215.54,300.57,60.022,1409282104,"274151322000094","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,181080.8,181080.8,22565,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282143,123501.00
08/28/2014 23:15,2,0.000,ALERT,215.32,300.87,60.022,1409282104,"274151322000052","019011112586793",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,245034.6,245034.6,22084,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409282145,123502.00
08/28/2014 23:15,2,0.000,ALERT,215.77,301.17,60.022,1409282104,"274151322000085","019011112586793",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,244088.8,244088.8,22043,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282147,123503.00
08/28/2014 23:15,2,0.000,ALERT,215.54,300.27,60.022,1409282104,"274151322000087","019011112586793",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,232229.6,232229.6,22068,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409282148,123504.00
08/28/2014 23:15,2,0.000,ALERT,215.32,300.57,60.038,1409282104,"274151322000088","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,237091.9,237091.9,22056,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282150,123505.00
08/28/2014 23:15,2,0.000,ALERT,215.77,302.07,60.043,1409282104,"274151322000095","019011112586793",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,252408.2,252408.2,22120,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409282152,123506.00
08/28/2014 23:15,2,0.000,ALERT,216.22,300.27,60.022,1409282104,"274151322000068","019011112586793",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,179353.6,179353.6,22622,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282154,123507.00
08/28/2014 23:15,2,0.000,ALERT,215.32,300.87,60.022,1409282104,"274151322000054","019011112586793",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,241781.0,241781.0,22192,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409282156,123508.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123509.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123510.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123511.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123512.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123513.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123514.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123515.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123516.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123517.00
08/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409282104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409282974,123518.00
08/28/2014 23:30,2,0.000,ALERT,215.32,301.47,60.038,1409283005,"274151322000083","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,243963.8,243963.8,22143,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409283040,123519.00
08/28/2014 23:30,2,0.000,ALERT,215.77,300.57,60.043,1409283005,"274151322000076","019011112586793",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,254678.1,254678.1,22128,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283042,123520.00
08/28/2014 23:30,2,0.000,ALERT,215.32,299.97,60.038,1409283005,"274151322000094","019011112586793",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,181080.8,181080.8,22567,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283044,123521.00
08/28/2014 23:30,2,0.000,ALERT,214.87,301.47,60.038,1409283005,"274151322000052","019011112586793",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,245034.6,245034.6,22086,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283046,123522.00
08/28/2014 23:30,2,0.000,ALERT,215.32,300.57,60.059,1409283005,"274151322000085","019011112586793",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,244088.8,244088.8,22045,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283048,123523.00
08/28/2014 23:30,2,0.000,ALERT,215.32,300.57,60.038,1409283005,"274151322000087","019011112586793",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,232229.6,232229.6,22070,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283050,123524.00
08/28/2014 23:30,2,0.000,ALERT,214.87,300.57,60.043,1409283005,"274151322000088","019011112586793",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,237091.9,237091.9,22058,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283052,123525.00
08/28/2014 23:30,2,0.000,ALERT,215.09,301.77,60.038,1409283005,"274151322000095","019011112586793",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,252408.2,252408.2,22122,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283053,123526.00
08/28/2014 23:30,2,0.000,ALERT,215.77,299.97,60.043,1409283005,"274151322000068","019011112586793",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,179353.6,179353.6,22624,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283055,123527.00
08/28/2014 23:30,2,0.000,ALERT,214.87,301.17,60.043,1409283005,"274151322000054","019011112586793",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,241781.0,241781.0,22194,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409283057,123528.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123529.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123530.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123531.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123532.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123533.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123534.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123535.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123536.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123537.00
08/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409283005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409283876,123538.00
08/28/2014 23:45,2,0.000,ALERT,215.54,301.17,60.033,1409283904,"274151322000083","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,243963.8,243963.8,22146,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283941,123539.00
08/28/2014 23:45,2,0.000,ALERT,215.77,301.47,60.038,1409283904,"274151322000076","019011112586793",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,254678.1,254678.1,22131,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283943,123540.00
08/28/2014 23:45,2,0.000,ALERT,215.54,300.87,60.070,1409283904,"274151322000094","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,181080.8,181080.8,22570,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283945,123541.00
08/28/2014 23:45,2,0.000,ALERT,215.09,300.57,60.033,1409283904,"274151322000052","019011112586793",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,245034.6,245034.6,22089,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283948,123542.00
08/28/2014 23:45,2,0.000,ALERT,215.54,301.47,60.033,1409283904,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,244088.8,244088.8,22048,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283951,123543.00
08/28/2014 23:45,2,0.000,ALERT,215.32,299.97,60.033,1409283904,"274151322000087","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,232229.6,232229.6,22072,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409283953,123544.00
08/28/2014 23:45,2,0.000,ALERT,215.09,300.57,60.054,1409283904,"274151322000088","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,237091.9,237091.9,22060,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283954,123545.00
08/28/2014 23:45,2,0.000,ALERT,215.32,301.77,60.038,1409283904,"274151322000095","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,252408.2,252408.2,22124,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283956,123546.00
08/28/2014 23:45,2,0.000,ALERT,216.22,300.27,60.043,1409283904,"274151322000068","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,179353.6,179353.6,22626,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283958,123547.00
08/28/2014 23:45,2,0.000,ALERT,215.09,300.87,60.033,1409283904,"274151322000054","019011112586793",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,241781.0,241781.0,22196,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409283960,123548.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64842.200000047,64842.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123549.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59621.1,59621.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123550.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74277.5,74277.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123551.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73310.9,73310.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123552.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67236.600000036,67236.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123553.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65068.000000001,65068.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123554.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65845.1,65845.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123555.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58787.7,58787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123556.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,57922.7,57922.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123557.00
08/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409283904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55489.299999952,55489.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409284764,123558.00
